Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.69,8.37
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,28.79,20.37
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,40.71,31.76
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,53.56,43.9
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,66.26,55.78
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,78.42,66.99
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,90.87,74.68
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,108.4,89.67
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,126.1,104.61
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,121.09,100.03
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,115.39,94.91
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,187.8,153.91
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,272.84,223.62
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,310.35,254.43
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,354.44,291.25
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,321.02,265.13
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,276.72,228.73
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,243.4,201.28
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,205.37,169.48
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,251.15,208.07
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,297.19,246.5
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,239.81,198.72
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,176.08,145.1
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,233.23,194.04
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,288.47,240.74
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,228.15,190.11
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,160.9,133.06
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,130.52,107.52
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,100.07,81.58
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,91.05,73.99
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,82.01,66.3
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,71.93,57.64
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,61.82,48.85
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,50.67,39.11
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,39.95,29.59
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,29.71,20.31
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,19.48,10.98
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,11.12,2.21
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,6.02,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,12.04,4.48
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,20.87,13.29
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,29.7,21.76
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,39.95,31.39
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,50.2,40.88
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,59.48,49.42
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,68.49,54.84
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,106.07,86.87
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,144.18,118.61
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,155.89,128.17
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,167.47,137.7
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,167.66,137.6
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,166.95,136.75
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,195.06,159.67
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,223.23,182.44
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,192.13,156.9
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,157.51,128.35
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,144.1,117.3
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,130.45,105.93
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,106.79,85.91
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,82.94,65.67
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,66.59,51.81
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,50.25,37.87
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,94.77,75.87
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,140.67,114.29
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,135.76,110.16
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,130.86,106.23
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,139.58,113.75
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,148.87,121.7
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,135.77,111.04
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,122.68,100.37
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,108.34,88.4
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,93.94,76.21
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,77.76,62.42
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,61.4,48.18
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,45.37,33.88
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,28.92,19.05
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,16.7,6.52
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,11.97,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,24.27,14.49
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,30.77,21.91
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,37.05,28.07
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,40.48,31.41
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,43.85,34.55
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,72.44,60.46
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,119.1,96.1
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,140.1,111.97
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,162.44,129.27
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,183.45,146.33
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,205.22,164.19
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,235.13,187.37
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,272.06,216.56
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,290.15,231.53
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,307.51,245.65
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,357.08,284.73
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,413.21,329.05
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,421.58,336.43
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,427.3,341.61
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,528.93,423.87
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,630.98,505.28
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,647.33,518.55
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,660.54,529.82
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,668.35,536.19
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,672.92,540.03
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,673.88,541.76
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,668.64,538.86
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,656.94,531.06
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,642.19,520.8
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,619.77,504.39
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,594.84,485.65
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,561.45,460.06
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,526.25,432.23
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,477.79,393.49
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,429.16,352.89
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,365.71,298.42
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,304.53,242.91
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,215.5,148.13
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,102.1,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,11.01,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,22.47,13.22
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,27.35,19.2
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,32.18,24.05
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,34.58,26.42
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,37.01,28.66
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,38.55,30.04
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,79.15,41.99
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,129.41,69.92
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,180.98,108.94
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,231.76,152.88
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,282.62,199.04
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,331.31,244.08
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,379.09,287.91
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,423.97,329.12
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,467.2,368.03
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,506.38,402.11
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,543.06,433.17
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,576.13,461.4
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,606.43,486.84
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,631.35,506.95
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,653.09,524.22
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,669.86,538.39
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,683.24,549.85
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,690.69,556.71
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,694.67,560.91
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,693.06,560.85
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,688.07,558.2
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,674.74,549.14
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,658.34,537.62
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,635.39,521.11
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,614.06,505.31
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,579.33,477.77
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,542.9,448.18
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,494.33,409.25
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,445.54,368.38
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,378.45,310.93
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,314.02,252.73
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,219.53,155.58
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,110.74,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,12.25,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,25.22,15.49
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,35.03,26.19
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,45.38,36.32
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,52.61,43.29
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,60.6,50.77
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,61.39,51.42
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,87.08,56.46
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,125.44,75.31
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,177.68,112.44
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,224.38,153.18
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,271.71,196.59
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,317.4,238.99
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,362.69,280.65
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,405.03,319.27
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,446.09,355.89
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,485.78,390.44
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,522.18,421.6
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,553.41,447.95
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,582.08,471.65
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,605.58,490.83
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,626.12,507.34
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,641.09,520.26
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,652.87,530.59
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,588.57,478.69
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,509.96,415.09
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,525.81,429.69
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,539.25,441.84
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,515.8,424.03
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,490.65,404.89
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,464.18,384.8
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,436.62,363.48
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,400.71,334.5
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,364.29,304.53
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,321.95,269.61
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,279.87,233.77
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,215.41,178.17
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,163.01,131.25
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,97.22,68.17
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,14.31,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,28.35,17.75
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,39.01,29.31
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,49.3,39.3
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,57.21,46.82
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,64.85,53.86
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,70.58,59.1
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,98.51,65.97
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,138.78,89.29
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,181.47,121.4
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,136.6,98.38
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.37
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,106.14,85.59
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,144.58,117.58
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,146.08,118.36
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,147.49,119.16
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,122.9,98.37
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,97.77,77.16
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,185.14,149.78
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,274.85,222.62
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,177.86,143.54
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,76.4,59.13
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,61.45,46.69
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,63.78,48.72
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,66.1,50.76
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,53.96,40.53
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,41.83,30.27
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,51.15,38.32
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,60.47,46.37
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,54.86,41.68
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,49.26,36.97
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,43.2,31.83
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,37.14,26.64
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,30.62,21.03
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,24.11,15.35
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,18.07,9.97
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,12.04,4.57
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.94,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.91,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,13.82,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,23.39,13.58
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,29.47,20.69
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,35.35,26.53
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,38.43,29.55
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,45.54,36.09
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,63.54,52.39
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,106.49,86.65
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,129.23,104.67
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,149.34,120.03
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,184.31,131.11
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,270.23,188.46
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,320.69,233.11
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,366.82,273.87
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,410.22,312.48
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,452.22,349.08
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,490.32,381.19
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,526.42,410.86
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,559.28,437.66
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,589.58,461.87
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,615.18,482.23
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,637.9,500.06
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,655.02,514.21
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,668.89,525.78
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,677.76,533.58
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,683.27,538.84
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,681.54,538.29
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,676.49,535.23
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,665.92,528.21
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,652.3,518.81
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,630.15,502.35
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,605.45,483.52
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,576.64,461.08
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,541.83,433.41
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,495.58,398.4
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,449.0,361.39
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,385.28,309.06
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,323.91,255.72
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,233.4,169.5
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,139.94,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,15.25,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,26.28,15.86
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,40.59,30.41
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,54.45,43.45
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,68.16,56.12
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,81.4,68.1
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,91.15,76.71
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,114.52,85.49
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,130.01,82.82
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,175.82,107.38
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,222.96,147.16
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,270.73,189.52
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,303.3,226.09
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,317.7,244.92
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,331.51,258.87
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,337.2,265.09
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,381.94,300.24
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,433.78,340.95
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,454.81,358.13
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,474.38,374.01
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,309.37,245.76
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,125.17,96.74
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,262.6,208.55
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,400.11,316.53
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,208.05,165.44
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,11.14,3.61
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,241.33,195.72
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,473.46,377.97
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,485.97,387.11
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,488.03,389.57
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,443.19,354.95
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,388.71,312.77
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,358.9,289.19
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,328.64,264.61
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,380.32,306.69
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,416.77,334.29
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,355.3,283.21
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,296.32,232.44
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,207.14,150.94
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,112.85,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,44.06,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,13.82,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,23.4,13.68
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,29.48,20.79
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,35.36,26.6
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,38.44,29.64
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,45.55,36.2
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,47.53,38.04
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,79.31,44.58
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,126.85,70.67
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,176.56,108.31
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,226.14,151.74
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,276.27,198.14
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,327.78,246.27
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,374.61,290.25
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,418.48,331.75
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,460.9,371.29
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,500.09,406.68
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,537.19,439.45
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,570.0,468.85
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,600.18,495.55
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,560.02,463.14
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,502.88,415.62
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,592.6,492.17
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,678.35,564.88
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,686.13,572.04
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,690.55,576.68
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,611.32,511.42
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,519.02,434.69
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,347.06,291.79
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,160.29,131.44
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,147.08,120.87
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,133.92,110.07
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,119.03,97.7
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,104.13,85.13
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,87.53,70.89
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,70.76,56.25
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,54.34,41.68
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,37.56,26.64
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,22.75,12.81
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,13.82,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,23.41,14.07
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,29.95,21.73
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,36.27,28.04
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,43.12,34.65
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,46.48,37.84
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,47.99,39.19
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,79.79,45.34
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,128.52,72.42
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,179.22,111.13
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,229.43,154.92
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,280.14,201.26
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,332.44,249.51
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,380.11,293.4
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,424.91,334.63
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,468.2,373.56
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,507.56,407.74
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,544.62,438.97
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,577.78,467.05
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,608.31,492.36
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,633.38,511.97
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,655.39,528.73
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,672.44,542.27
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,686.19,553.08
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,693.75,559.49
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,697.9,563.29
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,695.98,563.01
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,694.39,562.83
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,682.44,554.96
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,667.36,544.68
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,644.82,529.08
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,619.66,511.13
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,583.94,483.99
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,546.48,454.71
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,497.87,415.35
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,453.03,377.43
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,387.66,321.49
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,324.97,265.44
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,186.13,143.64
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,40.94,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,15.25,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,26.26,16.46
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,41.3,31.99
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,55.83,45.97
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,69.49,58.78
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,82.67,70.82
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,93.71,80.76
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,116.76,90.43
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,147.71,111.89
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,178.71,136.26
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,210.17,161.95
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,243.41,189.82
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,294.11,224.37
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,370.15,282.52
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,413.78,321.05
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,456.11,357.6
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,458.65,363.28
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,445.13,354.54
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,405.88,325.15
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,354.81,284.95
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,422.46,339.48
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,492.19,394.33
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,468.34,375.46
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,441.03,354.21
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,390.16,314.63
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,335.93,271.72
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,376.76,305.97
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,418.44,340.02
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,426.95,347.41
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,433.49,353.47
