Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.5,15.0,4.75,1.5,36.5,11.78,0.0
2016,1,22,8,0,433.0,30.0,5.0,2.0,73.0,23.93,15.03
2016,1,22,8,15,532.0,39.0,5.3,2.5,122.0,29.95,21.65
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,39.18,30.55
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,42.05,33.4
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,44.95,36.1
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,46.48,37.44
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,83.91,45.75
2016,1,22,9,45,852.5,69.5,6.35,5.5,418.5,134.39,75.18
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,186.88,116.27
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,243.48,166.33
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,295.49,214.58
2016,1,22,10,45,930.5,77.0,6.3,7.5,576.0,345.71,261.96
2016,1,22,11,0,945.0,78.0,6.3,8.0,609.0,395.44,308.51
2016,1,22,11,15,953.5,79.0,6.2,8.0,634.0,442.11,352.34
2016,1,22,11,30,962.0,80.0,6.1,8.0,659.0,487.29,393.99
2016,1,22,11,45,966.5,81.0,6.1,8.5,676.0,528.91,431.2
2016,1,22,12,0,971.0,82.0,6.1,9.0,693.0,568.33,465.64
2016,1,22,12,15,973.5,82.5,6.05,9.0,701.0,603.81,496.89
2016,1,22,12,30,976.0,83.0,6.0,9.0,709.0,636.61,525.36
2016,1,22,12,45,977.0,82.5,6.0,9.5,708.5,664.69,548.74
2016,1,22,13,0,978.0,82.0,6.0,10.0,708.0,689.71,569.23
2016,1,22,13,15,975.0,81.5,5.9,10.0,698.5,709.01,585.65
2016,1,22,13,30,972.0,81.0,5.8,10.0,689.0,724.91,599.17
2016,1,22,13,45,967.0,80.0,5.75,10.5,671.0,735.49,607.45
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,742.55,612.5
2016,1,22,14,15,953.0,77.5,5.6,11.0,627.0,742.8,613.12
2016,1,22,14,30,944.0,76.0,5.5,11.0,601.0,739.53,611.19
2016,1,22,14,45,930.0,75.0,5.45,11.0,567.0,729.96,604.71
2016,1,22,15,0,916.0,74.0,5.4,11.0,533.0,717.13,595.8
2016,1,22,15,15,897.5,71.5,5.25,10.5,493.0,696.41,581.48
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,677.37,568.09
2016,1,22,15,45,853.0,66.0,4.95,10.0,407.0,645.78,543.07
2016,1,22,16,0,827.0,63.0,4.8,10.0,361.0,612.01,515.81
2016,1,22,16,15,788.0,59.0,4.25,9.0,311.0,567.25,479.37
2016,1,22,16,30,749.0,55.0,3.7,8.0,261.0,521.56,441.24
2016,1,22,16,45,688.0,49.0,3.2,7.5,209.5,460.74,388.69
2016,1,22,17,0,627.0,43.0,2.7,7.0,158.0,401.13,335.07
2016,1,22,17,15,520.5,34.5,2.5,6.0,109.5,318.24,260.89
2016,1,22,17,30,414.0,26.0,2.3,5.0,61.0,241.19,177.41
2016,1,22,17,45,207.0,13.0,2.1,4.5,30.5,99.44,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,0.5,36.5,11.28,0.0
2016,1,23,8,0,447.0,29.0,1.4,1.0,73.0,25.06,16.24
2016,1,23,8,15,544.0,37.0,1.35,1.5,122.0,30.71,22.54
2016,1,23,8,30,641.0,45.0,1.3,2.0,171.0,36.23,28.05
2016,1,23,8,45,699.0,50.0,1.3,3.0,222.5,38.8,30.55
2016,1,23,9,0,757.0,55.0,1.3,4.0,274.0,41.4,32.9
2016,1,23,9,15,793.5,58.5,1.3,4.5,323.0,42.67,34.0
2016,1,23,9,30,830.0,62.0,1.3,5.0,372.0,80.89,42.52
2016,1,23,9,45,854.5,65.0,1.3,5.5,417.0,131.84,72.41
2016,1,23,10,0,879.0,68.0,1.3,6.0,462.0,189.57,117.63
2016,1,23,10,15,896.5,70.0,1.3,6.5,501.0,241.1,162.45
2016,1,23,10,30,914.0,72.0,1.3,7.0,540.0,292.94,209.31
2016,1,23,10,45,926.0,74.0,1.35,8.0,572.5,343.23,254.85
2016,1,23,11,0,938.0,76.0,1.4,9.0,605.0,392.84,299.0
2016,1,23,11,15,946.0,77.0,1.4,9.0,629.5,439.09,340.43
2016,1,23,11,30,954.0,78.0,1.4,9.0,654.0,483.83,379.62
2016,1,23,11,45,956.5,80.0,1.45,9.5,670.5,525.21,414.69
2016,1,23,12,0,959.0,82.0,1.5,10.0,687.0,564.29,447.0
2016,1,23,12,15,961.0,82.0,1.6,10.5,695.0,598.72,475.29
2016,1,23,12,30,963.0,82.0,1.7,11.0,703.0,630.46,500.92
2016,1,23,12,45,962.0,82.5,1.8,11.5,702.0,658.07,522.95
2016,1,23,13,0,961.0,83.0,1.9,12.0,701.0,682.6,542.31
2016,1,23,13,15,958.0,82.5,2.0,12.0,691.5,701.64,558.38
2016,1,23,13,30,955.0,82.0,2.1,12.0,682.0,717.33,571.86
2016,1,23,13,45,948.5,81.5,2.25,12.5,664.0,727.28,580.3
2016,1,23,14,0,942.0,81.0,2.4,13.0,646.0,733.75,585.71
2016,1,23,14,15,933.0,79.5,2.45,13.0,620.5,733.94,586.93
2016,1,23,14,30,924.0,78.0,2.5,13.0,595.0,730.68,585.79
2016,1,23,14,45,911.0,76.0,2.55,13.0,561.5,720.73,579.83
2016,1,23,15,0,898.0,74.0,2.6,13.0,528.0,707.53,571.57
2016,1,23,15,15,879.5,72.0,2.55,12.5,488.0,687.52,558.73
2016,1,23,15,30,861.0,70.0,2.5,12.0,448.0,669.29,546.92
2016,1,23,15,45,835.0,67.0,2.45,12.0,403.0,637.92,523.41
2016,1,23,16,0,809.0,64.0,2.4,12.0,358.0,604.43,497.77
2016,1,23,16,15,770.0,59.5,2.15,11.0,308.5,559.35,463.15
2016,1,23,16,30,731.0,55.0,1.9,10.0,259.0,513.41,426.51
2016,1,23,16,45,671.0,49.5,1.7,9.5,208.5,454.05,376.9
2016,1,23,17,0,611.0,44.0,1.5,9.0,158.0,395.84,326.1
2016,1,23,17,15,507.0,35.5,1.55,8.0,110.0,314.32,255.16
2016,1,23,17,30,403.0,27.0,1.6,7.0,62.0,245.39,182.03
2016,1,23,17,45,201.5,13.5,1.7,6.5,31.0,98.21,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.0,12.61,0.0
2016,1,24,8,0,404.0,32.0,4.0,4.0,72.0,25.66,16.56
2016,1,24,8,15,503.5,41.0,4.05,4.5,120.5,31.56,22.99
2016,1,24,8,30,603.0,50.0,4.1,5.0,169.0,37.28,28.61
2016,1,24,8,45,563.0,64.0,4.2,6.0,199.5,46.74,37.4
2016,1,24,9,0,523.0,78.0,4.3,7.0,230.0,55.72,45.55
2016,1,24,9,15,549.5,89.0,4.6,7.5,273.5,61.96,51.12
2016,1,24,9,30,576.0,100.0,4.9,8.0,317.0,96.67,62.33
2016,1,24,9,45,557.5,119.5,5.2,9.0,349.0,144.42,94.96
2016,1,24,10,0,539.0,139.0,5.5,10.0,381.0,188.86,131.34
2016,1,24,10,15,711.0,110.5,5.65,10.5,458.5,230.51,160.69
2016,1,24,10,30,883.0,82.0,5.8,11.0,536.0,290.75,208.82
2016,1,24,10,45,896.0,84.0,5.95,12.0,568.5,344.43,257.7
2016,1,24,11,0,909.0,86.0,6.1,13.0,601.0,393.28,302.04
2016,1,24,11,15,917.5,87.0,6.1,13.5,625.5,438.73,343.26
2016,1,24,11,30,926.0,88.0,6.1,14.0,650.0,482.77,382.36
2016,1,24,11,45,926.5,90.5,6.2,14.5,666.0,522.82,417.47
2016,1,24,12,0,927.0,93.0,6.3,15.0,682.0,560.52,449.82
2016,1,24,12,15,929.0,93.5,6.25,15.5,689.5,594.63,478.33
2016,1,24,12,30,931.0,94.0,6.2,16.0,697.0,626.15,504.11
2016,1,24,12,45,927.5,95.5,6.2,16.5,695.5,652.65,525.52
2016,1,24,13,0,924.0,97.0,6.2,17.0,694.0,676.06,544.13
2016,1,24,13,15,920.5,96.5,6.1,17.0,684.5,694.31,559.29
2016,1,24,13,30,917.0,96.0,6.0,17.0,675.0,709.31,571.77
2016,1,24,13,45,908.5,95.5,5.95,17.0,657.0,717.67,579.19
2016,1,24,14,0,900.0,95.0,5.9,17.0,639.0,722.63,583.96
2016,1,24,14,15,889.5,93.5,5.8,17.0,613.0,725.41,586.67
2016,1,24,14,30,879.0,92.0,5.7,17.0,587.0,721.56,584.33
2016,1,24,14,45,873.0,87.0,5.6,17.5,555.0,713.63,577.91
2016,1,24,15,0,867.0,82.0,5.5,18.0,523.0,702.4,569.12
2016,1,24,15,15,847.0,79.5,5.2,17.5,483.5,681.28,554.28
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,657.42,536.77
2016,1,24,15,45,793.0,75.0,4.65,17.0,398.0,622.42,509.38
2016,1,24,16,0,759.0,73.0,4.4,17.0,352.0,585.62,480.16
2016,1,24,16,15,717.5,68.0,3.95,16.0,303.0,539.33,444.23
2016,1,24,16,30,676.0,63.0,3.5,15.0,254.0,496.16,409.63
2016,1,24,16,45,604.5,57.5,3.1,14.5,203.5,432.14,356.21
2016,1,24,17,0,533.0,52.0,2.7,14.0,153.0,370.22,302.66
2016,1,24,17,15,426.5,41.5,2.65,13.5,106.5,287.91,231.14
2016,1,24,17,30,320.0,31.0,2.6,13.0,60.0,212.18,156.86
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.0,100.94,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.0,20.0,2.85,12.0,32.0,15.81,0.0
2016,1,25,8,0,240.0,40.0,3.1,13.0,64.0,31.36,20.73
2016,1,25,8,15,340.5,53.5,3.25,13.5,109.5,41.07,30.45
2016,1,25,8,30,441.0,67.0,3.4,14.0,155.0,50.43,39.2
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.0,55.83,44.21
2016,1,25,9,0,591.0,82.0,3.7,15.0,255.0,59.22,47.22
2016,1,25,9,15,334.0,120.0,3.6,15.5,221.0,84.53,69.44
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,132.49,103.75
2016,1,25,9,45,419.5,127.5,3.4,16.5,314.5,137.14,91.69
2016,1,25,10,0,762.0,97.0,3.3,17.0,442.0,189.2,118.13
2016,1,25,10,15,783.0,100.5,3.15,17.5,480.5,237.89,158.98
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,291.5,205.22
2016,1,25,10,45,829.0,102.5,2.85,18.5,553.5,338.3,246.1
2016,1,25,11,0,854.0,101.0,2.7,19.0,588.0,385.88,287.11
2016,1,25,11,15,864.5,102.5,2.5,19.0,613.0,430.95,326.0
2016,1,25,11,30,875.0,104.0,2.3,19.0,638.0,474.98,362.99
2016,1,25,11,45,888.5,102.0,2.15,19.5,656.5,515.88,395.93
2016,1,25,12,0,902.0,100.0,2.0,20.0,675.0,556.4,427.48
2016,1,25,12,15,905.5,100.5,1.95,20.0,684.0,590.69,454.75
2016,1,25,12,30,909.0,101.0,1.9,20.0,693.0,622.54,479.62
2016,1,25,12,45,913.5,99.5,1.85,20.5,693.5,650.48,500.24
2016,1,25,13,0,918.0,98.0,1.8,21.0,694.0,675.7,518.42
2016,1,25,13,15,916.0,97.5,1.75,21.0,685.5,694.88,532.92
2016,1,25,13,30,914.0,97.0,1.7,21.0,677.0,710.88,544.99
2016,1,25,13,45,912.5,94.0,1.7,21.0,661.0,721.38,553.55
2016,1,25,14,0,911.0,91.0,1.7,21.0,645.0,728.56,559.56
2016,1,25,14,15,902.0,89.5,1.65,21.0,619.5,728.79,560.01
2016,1,25,14,30,893.0,88.0,1.6,21.0,594.0,725.66,558.29
2016,1,25,14,45,884.0,85.0,1.55,21.0,562.0,721.76,556.19
2016,1,25,15,0,875.0,82.0,1.5,21.0,530.0,710.68,549.14
2016,1,25,15,15,856.5,79.5,1.35,20.5,490.5,690.51,535.89
2016,1,25,15,30,838.0,77.0,1.2,20.0,451.0,667.53,520.3
2016,1,25,15,45,813.5,73.0,1.1,20.0,406.5,636.25,497.74
2016,1,25,16,0,789.0,69.0,1.0,20.0,362.0,602.81,473.18
2016,1,25,16,15,749.5,64.5,1.0,19.0,312.5,557.62,441.74
2016,1,25,16,30,710.0,60.0,1.0,18.0,263.0,511.58,408.21
2016,1,25,16,45,647.5,54.0,1.0,17.5,212.0,454.23,363.36
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,395.22,315.03
2016,1,25,17,15,481.0,39.0,1.05,16.5,113.0,313.97,247.0
2016,1,25,17,30,377.0,30.0,1.1,16.0,65.0,239.04,175.85
2016,1,25,17,45,188.5,15.0,1.2,15.5,32.5,113.94,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,89.0,19.0,4.55,5.5,28.0,14.95,0.0
2016,1,26,8,0,178.0,38.0,4.8,6.0,56.0,29.61,19.96
2016,1,26,8,15,234.0,56.0,5.05,6.0,94.5,42.86,33.04
2016,1,26,8,30,290.0,74.0,5.3,6.0,133.0,55.57,45.18
2016,1,26,8,45,344.0,85.0,5.55,6.5,173.5,62.37,51.61
2016,1,26,9,0,398.0,96.0,5.8,7.0,214.0,68.91,57.58
2016,1,26,9,15,199.0,104.0,5.85,7.0,163.0,78.66,66.43
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,100.33,81.97
2016,1,26,9,45,115.0,154.5,6.0,7.5,206.5,137.77,108.77
2016,1,26,10,0,230.0,197.0,6.1,8.0,301.0,196.1,152.4
2016,1,26,10,15,189.5,217.5,6.1,8.5,308.0,219.04,173.56
2016,1,26,10,30,149.0,238.0,6.1,9.0,315.0,237.97,191.25
2016,1,26,10,45,360.5,208.5,6.2,9.5,411.0,286.59,226.58
2016,1,26,11,0,572.0,179.0,6.3,10.0,507.0,353.52,279.59
2016,1,26,11,15,549.5,196.0,6.35,10.0,521.5,388.04,311.3
2016,1,26,11,30,527.0,213.0,6.4,10.0,536.0,419.81,339.99
2016,1,26,11,45,363.5,260.5,6.45,10.0,486.0,408.73,333.3
2016,1,26,12,0,200.0,308.0,6.5,10.0,436.0,384.08,313.82
2016,1,26,12,15,108.5,273.5,6.6,10.0,343.0,313.94,256.96
2016,1,26,12,30,17.0,239.0,6.7,10.0,250.0,231.91,188.9
2016,1,26,12,45,8.5,191.0,6.8,10.0,196.5,183.33,148.78
2016,1,26,13,0,0.0,143.0,6.9,10.0,143.0,133.57,107.24
2016,1,26,13,15,0.0,109.0,6.95,10.0,109.0,101.74,80.61
2016,1,26,13,30,0.0,75.0,7.0,10.0,75.0,69.88,53.8
2016,1,26,13,45,5.5,143.0,7.1,10.0,147.0,137.9,111.33
2016,1,26,14,0,11.0,211.0,7.2,10.0,219.0,208.11,170.15
2016,1,26,14,15,5.5,160.0,6.85,10.0,164.0,155.07,125.91
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,102.06,81.34
2016,1,26,14,45,0.0,111.5,6.2,10.0,111.5,104.63,83.7
2016,1,26,15,0,0.0,114.0,5.9,10.0,114.0,107.32,86.17
2016,1,26,15,15,0.0,101.0,5.45,9.5,101.0,94.83,75.89
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,82.29,65.48
2016,1,26,15,45,0.0,79.5,4.6,9.0,79.5,74.15,58.66
2016,1,26,16,0,0.0,71.0,4.2,9.0,71.0,66.06,51.82
2016,1,26,16,15,0.0,61.0,3.95,8.5,61.0,56.73,43.92
2016,1,26,16,30,0.0,51.0,3.7,8.0,51.0,47.4,35.9
2016,1,26,16,45,0.0,41.5,3.5,7.5,41.5,38.54,28.16
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,29.7,20.29
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,20.86,12.33
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,12.04,4.18
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,6.02,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,120.0,18.0,3.6,2.0,31.0,14.12,0.0
2016,1,27,8,0,240.0,36.0,3.8,3.0,62.0,28.0,18.92
2016,1,27,8,15,294.5,52.5,3.8,3.5,101.0,40.09,30.91
2016,1,27,8,30,349.0,69.0,3.8,4.0,140.0,51.68,42.0
2016,1,27,8,45,397.0,80.0,3.85,5.0,181.5,58.58,48.46
2016,1,27,9,0,445.0,91.0,3.9,6.0,223.0,65.22,54.44
2016,1,27,9,15,509.5,97.0,4.0,6.5,272.5,68.07,56.89
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,101.32,65.57
2016,1,27,9,45,725.0,88.0,4.25,8.0,397.5,137.92,82.04
2016,1,27,10,0,876.0,73.0,4.4,9.0,473.0,193.48,120.54
2016,1,27,10,15,893.5,75.0,4.3,9.0,513.0,250.45,170.81
2016,1,27,10,30,911.0,77.0,4.2,9.0,553.0,302.69,218.95
2016,1,27,10,45,923.5,78.5,4.1,9.5,586.0,353.07,265.53
2016,1,27,11,0,936.0,80.0,4.0,10.0,619.0,402.81,310.86
2016,1,27,11,15,944.5,81.5,3.95,10.0,644.5,450.11,353.95
2016,1,27,11,30,953.0,83.0,3.9,10.0,670.0,495.95,394.87
2016,1,27,11,45,957.5,84.0,3.9,10.5,687.0,537.77,430.94
2016,1,27,12,0,962.0,85.0,3.9,11.0,704.0,577.41,464.28
2016,1,27,12,15,965.0,85.5,3.9,11.0,713.0,613.39,494.83
2016,1,27,12,30,968.0,86.0,3.9,11.0,722.0,646.73,522.71
2016,1,27,12,45,970.0,85.0,3.9,11.5,722.0,675.21,545.41
2016,1,27,13,0,972.0,84.0,3.9,12.0,722.0,700.65,565.37
2016,1,27,13,15,969.5,83.5,3.85,12.0,713.5,720.55,581.66
2016,1,27,13,30,967.0,83.0,3.8,12.0,705.0,737.06,595.2
2016,1,27,13,45,964.5,81.5,3.8,12.5,688.0,749.08,603.87
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,757.6,609.71
2016,1,27,14,15,954.0,78.5,3.75,12.5,645.0,758.75,612.27
2016,1,27,14,30,946.0,77.0,3.7,12.0,619.0,756.36,612.38
2016,1,27,14,45,933.5,75.5,3.65,12.0,586.0,747.34,606.54
2016,1,27,15,0,921.0,74.0,3.6,12.0,553.0,734.97,598.34
2016,1,27,15,15,904.5,72.0,3.4,12.0,513.0,716.08,584.64
2016,1,27,15,30,888.0,70.0,3.2,12.0,473.0,694.27,568.75
2016,1,27,15,45,866.5,66.5,3.0,12.0,427.5,669.34,550.2
2016,1,27,16,0,845.0,63.0,2.8,12.0,382.0,637.36,525.27
2016,1,27,16,15,809.0,59.0,2.4,11.0,331.5,593.55,491.42
2016,1,27,16,30,773.0,55.0,2.0,10.0,281.0,548.62,455.42
2016,1,27,16,45,720.5,49.5,1.6,9.0,229.0,491.68,408.19
2016,1,27,17,0,668.0,44.0,1.2,8.0,177.0,435.41,359.29
2016,1,27,17,15,572.0,36.0,1.2,7.0,126.5,355.35,290.39
2016,1,27,17,30,476.0,28.0,1.2,6.0,76.0,280.31,218.24
2016,1,27,17,45,238.0,14.0,1.25,5.5,38.0,134.47,1.64
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,11.99,0.0
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,24.65,15.91
2016,1,28,8,15,571.0,36.5,3.55,5.5,131.0,29.83,21.42
2016,1,28,8,30,663.0,44.0,3.4,6.0,181.0,34.9,26.38
2016,1,28,8,45,719.5,48.5,3.25,7.0,233.0,37.1,28.47
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,39.34,30.45
2016,1,28,9,15,810.5,56.5,3.1,9.0,335.0,40.69,31.52
2016,1,28,9,30,845.0,60.0,3.1,10.0,385.0,91.32,47.69
2016,1,28,9,45,870.5,62.0,3.15,11.5,430.5,142.82,78.63
2016,1,28,10,0,896.0,64.0,3.2,13.0,476.0,195.94,119.72
2016,1,28,10,15,912.5,66.0,3.3,13.5,516.0,248.58,165.51
2016,1,28,10,30,929.0,68.0,3.4,14.0,556.0,301.45,213.14
2016,1,28,10,45,941.5,69.0,3.5,15.0,589.0,352.21,258.86
2016,1,28,11,0,954.0,70.0,3.6,16.0,622.0,402.29,303.21
2016,1,28,11,15,962.0,71.0,3.6,16.5,647.0,449.67,344.87
2016,1,28,11,30,970.0,72.0,3.6,17.0,672.0,495.51,384.16
2016,1,28,11,45,973.0,73.5,3.65,17.5,689.0,537.68,419.63
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,577.52,452.33
2016,1,28,12,15,978.5,75.0,3.7,18.0,714.5,613.15,481.8
2016,1,28,12,30,981.0,75.0,3.7,18.0,723.0,646.06,508.62
2016,1,28,12,45,981.5,75.0,3.7,18.5,723.0,674.88,530.9
2016,1,28,13,0,982.0,75.0,3.7,19.0,723.0,700.59,550.43
2016,1,28,13,15,980.0,74.5,3.7,19.0,714.5,720.94,566.76
2016,1,28,13,30,978.0,74.0,3.7,19.0,706.0,737.88,580.26
2016,1,28,13,45,974.0,73.0,3.7,19.0,689.0,749.46,589.1
2016,1,28,14,0,970.0,72.0,3.7,19.0,672.0,757.47,595.52
2016,1,28,14,15,962.5,71.0,3.6,19.0,646.5,759.47,597.31
2016,1,28,14,30,955.0,70.0,3.5,19.0,621.0,757.91,596.69
2016,1,28,14,45,939.0,70.5,3.45,19.0,587.5,748.57,590.78
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,735.94,582.62
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.0,716.95,569.12
2016,1,28,15,30,890.0,67.0,2.5,18.0,474.0,695.03,553.26
2016,1,28,15,45,867.5,64.0,2.1,18.0,428.5,665.17,530.48
2016,1,28,16,0,845.0,61.0,1.7,18.0,383.0,637.8,508.45
2016,1,28,16,15,810.0,57.0,1.6,17.0,333.0,594.5,477.45
2016,1,28,16,30,775.0,53.0,1.5,16.0,283.0,550.06,444.35
2016,1,28,16,45,721.5,48.0,1.4,15.0,231.0,492.94,399.73
2016,1,28,17,0,668.0,43.0,1.3,14.0,179.0,436.6,353.36
2016,1,28,17,15,574.0,35.5,1.3,13.5,128.5,357.86,286.49
2016,1,28,17,30,480.0,28.0,1.3,13.0,78.0,284.01,217.38
2016,1,28,17,45,240.0,14.0,1.3,13.0,39.0,136.85,22.12
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,14.5,2.9,7.5,42.0,11.95,0.0
2016,1,29,8,0,498.0,29.0,3.3,9.0,84.0,24.57,15.61
2016,1,29,8,15,588.5,36.5,3.4,10.0,135.0,29.76,20.96
2016,1,29,8,30,679.0,44.0,3.5,11.0,186.0,34.84,25.77
2016,1,29,8,45,731.0,49.0,3.6,12.0,238.5,37.48,28.21
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,40.1,30.49
2016,1,29,9,15,817.0,57.5,3.7,13.5,341.0,41.42,31.57
2016,1,29,9,30,851.0,61.0,3.7,14.0,391.0,93.84,48.32
2016,1,29,9,45,874.0,64.0,3.7,15.0,436.5,146.32,80.19
2016,1,29,10,0,897.0,67.0,3.7,16.0,482.0,200.21,121.94
2016,1,29,10,15,913.0,69.0,4.05,17.0,522.0,252.97,167.25
2016,1,29,10,30,929.0,71.0,4.4,18.0,562.0,305.91,214.26
2016,1,29,10,45,940.0,72.5,4.75,19.0,594.5,356.8,259.89
2016,1,29,11,0,951.0,74.0,5.1,20.0,627.0,406.9,304.21
2016,1,29,11,15,958.5,75.0,5.15,20.0,652.5,454.12,346.27
2016,1,29,11,30,966.0,76.0,5.2,20.0,678.0,499.76,386.17
2016,1,29,11,45,967.5,78.5,5.3,20.5,694.0,542.14,421.96
2016,1,29,12,0,969.0,81.0,5.4,21.0,710.0,582.12,454.96
2016,1,29,12,15,971.0,81.0,5.45,21.0,718.5,617.42,484.5
2016,1,29,12,30,973.0,81.0,5.5,21.0,727.0,649.99,511.41
2016,1,29,12,45,971.5,81.5,5.55,21.0,726.5,678.04,534.48
2016,1,29,13,0,970.0,82.0,5.6,21.0,726.0,702.92,554.86
2016,1,29,13,15,967.5,81.5,5.6,21.0,717.0,722.88,571.16
2016,1,29,13,30,965.0,81.0,5.6,21.0,708.0,739.44,584.73
2016,1,29,13,45,959.0,80.5,5.65,21.0,690.0,750.16,593.31
2016,1,29,14,0,953.0,80.0,5.7,21.0,672.0,757.33,599.44
2016,1,29,14,15,945.0,78.5,5.6,20.5,646.5,758.48,601.85
2016,1,29,14,30,937.0,77.0,5.5,20.0,621.0,756.1,601.81
2016,1,29,14,45,926.0,75.0,5.45,20.0,588.0,747.57,596.36
2016,1,29,15,0,915.0,73.0,5.4,20.0,555.0,735.69,588.55
2016,1,29,15,15,898.0,71.0,5.15,19.5,515.0,716.42,575.57
2016,1,29,15,30,881.0,69.0,4.9,19.0,475.0,694.24,560.38
2016,1,29,15,45,857.5,66.0,4.65,19.0,429.5,668.61,541.37
2016,1,29,16,0,834.0,63.0,4.4,19.0,384.0,635.95,516.1
2016,1,29,16,15,798.5,59.5,4.05,18.0,334.0,593.08,483.95
2016,1,29,16,30,763.0,56.0,3.7,17.0,284.0,549.08,449.9
2016,1,29,16,45,709.0,50.5,3.4,16.0,232.5,491.18,403.39
2016,1,29,17,0,655.0,45.0,3.1,15.0,181.0,434.07,355.31
2016,1,29,17,15,562.0,37.5,3.0,14.0,130.5,355.84,288.09
2016,1,29,17,30,469.0,30.0,2.9,13.0,80.0,282.21,219.3
2016,1,29,17,45,234.5,15.0,2.85,12.5,40.0,139.85,40.27
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,17.5,4.0,7.5,41.0,13.64,1.03
2016,1,30,8,0,414.0,35.0,4.2,8.0,82.0,27.94,18.67
2016,1,30,8,15,511.5,44.5,4.15,8.5,132.0,34.14,25.04
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,40.14,30.8
2016,1,30,8,45,675.5,58.5,4.1,10.0,235.5,41.68,32.25
2016,1,30,9,0,742.0,63.0,4.1,11.0,289.0,47.6,37.52
2016,1,30,9,15,779.5,67.0,4.15,12.0,339.0,48.98,38.56
2016,1,30,9,30,817.0,71.0,4.2,13.0,389.0,96.06,50.87
2016,1,30,9,45,845.0,73.5,4.3,14.0,436.0,147.13,82.27
2016,1,30,10,0,873.0,76.0,4.4,15.0,483.0,200.33,123.72
2016,1,30,10,15,890.5,78.5,4.5,15.5,523.0,253.13,169.56
2016,1,30,10,30,908.0,81.0,4.6,16.0,563.0,310.85,220.87
2016,1,30,10,45,921.0,82.5,4.7,17.0,596.5,361.64,266.31
2016,1,30,11,0,934.0,84.0,4.8,18.0,630.0,411.84,310.51
2016,1,30,11,15,942.5,85.0,4.85,18.5,655.5,458.97,351.87
2016,1,30,11,30,951.0,86.0,4.9,19.0,681.0,504.65,391.01
2016,1,30,11,45,958.0,86.0,5.0,19.5,698.5,547.0,426.71
2016,1,30,12,0,965.0,86.0,5.1,20.0,716.0,587.33,459.96
2016,1,30,12,15,967.0,86.5,5.1,20.0,724.5,623.15,489.67
2016,1,30,12,30,969.0,87.0,5.1,20.0,733.0,656.25,516.75
2016,1,30,12,45,967.5,87.0,5.15,20.5,732.5,683.85,538.38
2016,1,30,13,0,966.0,87.0,5.2,21.0,732.0,708.29,557.26
2016,1,30,13,15,963.0,87.0,5.2,21.0,723.0,728.48,573.59
2016,1,30,13,30,960.0,87.0,5.2,21.0,714.0,745.29,587.27
2016,1,30,13,45,953.0,86.5,5.2,21.5,695.5,755.38,593.97
2016,1,30,14,0,946.0,86.0,5.2,22.0,677.0,761.92,598.21
2016,1,30,14,15,937.0,84.5,5.1,21.5,651.0,762.44,600.09
2016,1,30,14,30,928.0,83.0,5.0,21.0,625.0,759.44,599.56
2016,1,30,14,45,916.0,81.0,4.9,21.0,591.5,750.32,593.48
2016,1,30,15,0,904.0,79.0,4.8,21.0,558.0,737.87,585.1
2016,1,30,15,15,886.0,76.5,4.55,20.5,517.5,717.48,571.31
2016,1,30,15,30,868.0,74.0,4.3,20.0,477.0,698.98,558.96
2016,1,30,15,45,841.0,71.5,4.05,20.0,431.0,667.02,535.71
2016,1,30,16,0,814.0,69.0,3.8,20.0,385.0,632.89,509.79
2016,1,30,16,15,777.0,65.0,3.6,19.0,335.0,588.76,477.51
2016,1,30,16,30,740.0,61.0,3.4,18.0,285.0,543.56,443.19
2016,1,30,16,45,682.0,55.5,3.2,17.0,233.0,483.66,395.66
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,429.27,350.19
2016,1,30,17,15,529.0,41.5,3.1,15.5,131.0,350.11,282.45
2016,1,30,17,30,434.0,33.0,3.2,15.0,81.0,276.39,214.58
2016,1,30,17,45,217.0,16.5,3.3,14.5,40.5,135.84,51.81
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,190.5,18.0,3.7,11.5,40.0,14.02,1.83
2016,1,31,8,0,381.0,36.0,3.9,12.0,80.0,28.74,19.08
2016,1,31,8,15,477.5,45.5,3.8,12.5,129.0,34.88,25.28
2016,1,31,8,30,574.0,55.0,3.7,13.0,178.0,40.81,30.9
2016,1,31,8,45,647.0,58.5,3.65,14.0,230.5,41.49,31.56
2016,1,31,9,0,720.0,62.0,3.6,15.0,283.0,46.53,35.96
2016,1,31,9,15,757.0,66.5,3.45,15.5,332.5,48.36,37.46
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,96.25,50.57
2016,1,31,9,45,826.5,72.0,3.2,17.0,428.5,145.46,80.47
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,197.28,120.25
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,254.04,168.53
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,306.04,214.25
2016,1,31,10,45,909.5,78.0,2.95,20.0,588.5,356.27,258.14
2016,1,31,11,0,924.0,79.0,2.9,21.0,622.0,406.08,300.76
2016,1,31,11,15,932.5,80.0,2.95,21.5,647.5,452.79,340.69
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,498.07,378.42
2016,1,31,11,45,941.0,84.0,3.05,22.5,689.0,539.43,412.16
2016,1,31,12,0,941.0,87.0,3.1,23.0,705.0,578.36,443.13
2016,1,31,12,15,943.5,87.5,3.05,23.5,714.0,613.73,470.39
2016,1,31,12,30,946.0,88.0,3.0,24.0,723.0,646.49,495.02
2016,1,31,12,45,946.5,87.5,3.0,24.5,723.0,674.28,515.69
2016,1,31,13,0,947.0,87.0,3.0,25.0,723.0,699.04,533.79
2016,1,31,13,15,944.5,86.5,2.9,25.0,714.0,718.7,548.55
2016,1,31,13,30,942.0,86.0,2.8,25.0,705.0,735.05,560.62
2016,1,31,13,45,937.0,85.0,2.75,25.0,687.5,745.76,568.25
2016,1,31,14,0,932.0,84.0,2.7,25.0,670.0,753.0,573.61
2016,1,31,14,15,923.5,83.0,2.5,25.0,644.5,754.3,574.07
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,752.14,572.22
2016,1,31,14,45,904.0,79.5,2.15,25.0,586.5,743.14,566.02
2016,1,31,15,0,893.0,77.0,2.0,25.0,554.0,730.84,557.64
2016,1,31,15,15,875.5,75.0,1.8,24.5,514.5,711.38,545.0
2016,1,31,15,30,858.0,73.0,1.6,24.0,475.0,693.89,533.71
2016,1,31,15,45,833.0,70.0,1.4,24.0,429.5,662.75,511.55
2016,1,31,16,0,808.0,67.0,1.2,24.0,384.0,629.41,487.09
2016,1,31,16,15,772.0,63.0,1.15,23.0,334.5,585.93,457.45
2016,1,31,16,30,736.0,59.0,1.1,22.0,285.0,541.4,425.82
2016,1,31,16,45,679.5,54.0,1.05,21.5,233.0,482.93,381.33
2016,1,31,17,0,623.0,49.0,1.0,21.0,181.0,425.33,335.44
2016,1,31,17,15,529.0,41.0,1.05,20.0,131.5,351.28,275.33
2016,1,31,17,30,435.0,33.0,1.1,19.0,82.0,278.36,211.7
2016,1,31,17,45,217.5,16.5,1.15,18.5,41.0,137.57,61.67
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,14.86,3.01
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,30.54,20.74
