Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,36.58,26.84
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,42.43,32.39
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,44.63,34.39
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,46.87,36.27
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,70.34,56.9
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,118.97,94.51
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,133.27,105.5
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,147.93,116.66
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,163.98,129.04
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,180.51,141.78
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,243.88,189.27
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,326.51,252.64
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,397.36,306.43
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,499.32,387.0
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,540.08,421.38
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,578.52,453.35
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,613.27,482.58
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,645.48,509.42
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,672.23,530.98
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,695.95,549.94
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,714.56,565.68
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,729.92,578.85
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,739.01,586.85
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,748.22,594.81
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,748.28,595.62
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,744.95,594.06
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,733.45,586.47
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,718.8,576.62
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,697.73,561.15
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,673.93,543.62
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,638.37,516.36
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,604.51,489.88
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,559.2,454.42
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,513.25,417.58
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,449.59,365.67
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,387.66,313.78
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,307.87,246.27
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,233.36,180.28
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,119.41,60.5
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,13.02,2.52
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,26.7,17.63
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,34.15,24.91
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,39.01,29.58
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,41.44,31.79
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,43.89,33.88
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,47.38,36.87
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,99.72,50.81
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,153.02,85.07
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,213.11,133.12
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,266.81,180.48
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,320.79,229.64
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,373.32,277.42
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,425.07,323.79
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,473.25,366.98
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,519.88,407.95
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,563.21,444.63
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,604.22,478.5
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,640.75,508.81
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,674.52,536.36
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,703.66,558.97
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,729.64,578.75
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,749.86,594.82
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,766.61,607.56
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,777.22,615.61
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,784.21,621.16
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,785.8,622.4
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,783.81,621.16
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,774.31,614.79
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,761.41,606.06
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,741.71,592.22
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,723.93,580.35
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,692.58,558.45
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,658.89,534.26
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,614.19,500.75
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,568.33,465.18
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,508.02,416.95
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,448.49,367.3
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,372.67,303.34
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,297.66,236.15
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,148.97,86.34
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,12.95,3.12
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,26.59,18.06
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,34.51,25.89
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,39.81,31.06
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,41.77,32.95
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,43.79,34.76
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,72.33,60.74
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,127.81,91.18
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,154.31,97.94
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,214.7,137.81
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,269.03,186.93
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,323.53,237.52
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,375.96,286.45
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,427.68,334.0
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,476.4,378.69
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,523.49,420.98
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,567.19,458.8
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,608.5,493.67
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,645.51,524.97
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,679.72,553.39
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,708.48,576.34
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,733.95,596.32
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,754.35,613.06
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,771.24,625.94
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,782.64,633.55
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,790.4,638.55
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,792.37,641.78
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,790.72,642.49
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,781.53,636.72
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,768.93,628.53
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,749.21,614.48
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,726.46,598.15
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,701.37,579.97
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,668.98,555.91
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,625.49,522.38
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,580.69,487.11
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,522.67,438.87
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,465.18,389.14
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,386.42,321.13
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,311.79,252.76
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,202.85,128.98
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,76.9,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,9.53,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,18.56,7.64
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,27.98,19.51
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,32.52,24.28
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,37.0,28.68
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,39.54,31.04
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,42.06,33.24
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,49.05,39.51
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,108.33,57.46
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,162.98,93.99
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,218.92,139.53
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,273.75,188.19
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,328.74,238.07
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,381.75,286.21
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,433.96,332.79
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,483.03,376.18
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,530.46,417.12
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,573.77,453.15
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,614.23,485.91
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,651.42,515.83
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,685.85,542.98
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,715.6,565.45
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,742.24,585.21
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,763.11,600.76
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,780.48,612.56
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,792.55,621.06
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,800.98,627.13
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,803.04,628.85
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,801.45,628.2
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,790.13,620.81
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,775.47,611.25
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,755.13,597.8
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,736.74,585.73
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,705.54,563.71
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,671.94,539.8
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,627.26,508.09
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,581.3,474.28
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,522.13,428.3
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,463.5,380.61
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,389.46,319.32
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,315.62,254.07
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,202.09,134.27
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,74.96,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,10.48,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,19.24,8.6
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,29.1,20.45
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,34.34,25.83
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,39.42,30.76
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,46.34,37.13
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,49.39,39.78
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,58.36,47.7
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,109.64,59.7
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,162.4,95.7
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,216.55,140.23
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,269.34,187.24
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,322.6,235.67
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,374.06,282.63
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,428.17,330.74
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,475.57,373.02
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,521.57,413.14
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,563.66,448.38
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,603.54,480.85
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,638.88,509.97
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,671.59,536.6
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,667.9,533.86
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,656.32,524.75
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,710.26,568.1
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,761.94,608.75
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,714.79,572.07
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,653.0,524.05
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,722.26,580.14
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,781.6,625.8
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,768.72,616.76
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,752.59,605.91
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,731.75,592.29
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,708.02,576.46
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,673.72,551.56
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,641.04,526.82
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,594.88,491.7
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,547.89,454.84
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,485.63,403.82
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,424.66,352.14
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,345.43,285.47
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,270.82,219.39
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,167.23,114.83
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,46.42,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,11.44,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,19.61,9.23
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,28.97,20.25
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,33.79,25.19
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,42.18,33.13
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,45.32,36.0
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,48.41,38.68
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,59.11,38.68
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,110.96,59.78
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,163.73,96.06
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,218.47,141.41
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,277.25,194.53
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,331.12,244.87
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,383.3,293.47
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,434.9,340.78
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,483.55,385.37
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,530.68,427.72
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,574.25,465.49
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,615.81,500.68
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,652.94,532.3
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,687.33,561.11
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,716.57,585.52
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,742.65,607.1
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,763.93,624.12
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,781.74,637.62
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,793.56,646.6
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,801.75,652.95
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,803.76,654.71
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,802.14,653.88
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,791.64,646.43
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,777.8,636.6
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,758.11,623.13
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,740.44,611.22
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,709.83,588.28
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,676.79,563.32
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,633.13,529.29
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,588.16,493.55
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,530.44,445.66
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,473.11,396.25
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,400.31,333.3
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,327.71,267.43
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,221.47,158.22
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,95.35,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,12.39,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,22.34,11.93
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,33.49,24.59
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,39.37,30.52
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,45.05,35.96
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,46.31,37.1
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,52.56,42.66
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,64.96,42.63
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,116.18,64.33
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,168.16,100.26
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,222.37,145.02
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,276.26,193.43
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,335.08,246.79
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,386.96,293.89
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,438.27,339.59
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,486.64,382.39
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,533.51,422.89
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,576.1,459.02
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,616.33,492.39
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,652.63,522.66
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,686.22,550.29
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,715.18,572.91
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,741.09,592.8
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,761.23,608.58
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,777.96,620.82
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,790.16,628.85
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,798.84,634.38
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,799.91,635.14
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,797.39,633.42
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,788.6,626.03
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,776.4,616.32
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,756.37,602.86
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,738.43,590.93
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,707.5,568.11
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,674.2,543.37
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,630.04,512.81
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,584.59,479.66
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,526.31,434.23
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,468.53,387.14
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,395.93,326.08
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,323.46,261.89
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,218.09,157.91
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,90.41,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.06,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,21.7,11.65
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,28.45,19.81
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,32.5,23.98
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,36.51,27.85
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,38.64,29.78
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,40.77,31.58
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,63.41,39.84
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,110.1,62.74
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,163.38,103.97
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,213.15,147.76
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,261.26,191.92
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,304.66,232.07
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,347.2,269.54
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,391.61,308.14
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,459.28,364.48
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,538.45,430.74
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,582.23,468.21
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,623.36,502.72
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,660.87,534.42
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,695.61,563.38
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,725.77,587.46
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,752.82,608.76
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,774.21,625.2
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,792.07,638.83
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,804.78,648.88
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,813.81,656.33
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,816.54,659.01
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,815.56,659.09
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,808.5,654.96
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,797.83,648.25
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,779.11,636.13
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,757.21,621.59
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,728.64,600.86
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,697.44,577.91
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,656.21,547.4
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,613.55,514.33
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,564.41,473.0
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,510.33,426.71
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,436.37,363.12
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,365.84,299.0
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,260.79,194.25
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,139.4,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,12.39,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,19.51,10.22
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,27.32,18.86
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,31.45,23.01
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,35.5,26.85
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,37.26,28.42
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,39.03,29.9
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,62.45,36.11
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,115.93,59.95
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,170.19,98.25
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,225.62,144.35
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,280.25,193.21
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,334.98,242.95
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,387.25,290.5
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,438.57,336.34
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,487.63,379.18
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,535.05,419.53
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,578.15,455.39
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,618.31,487.96
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,654.41,517.6
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,687.77,544.59
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,716.75,566.79
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,742.61,586.25
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,763.15,601.49
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,780.25,614.02
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,792.24,622.92
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,800.65,629.37
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,802.5,630.92
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,800.76,630.04
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,791.0,623.78
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,777.86,615.23
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,758.88,602.47
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,736.9,587.65
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,711.97,569.64
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,679.47,545.84
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,637.36,516.02
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,593.9,483.23
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,538.34,439.68
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,483.05,394.45
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,408.38,332.6
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,337.29,270.43
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,241.57,178.77
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,117.53,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,13.34,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,19.62,10.54
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,30.1,21.33
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,34.52,25.79
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,38.86,29.94
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,41.28,32.1
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,43.68,34.12
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,63.1,35.65
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,115.92,60.3
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,175.53,103.56
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,230.66,149.35
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,284.52,197.24
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,338.55,245.85
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,390.79,292.68
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,442.22,337.8
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,490.62,379.27
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,537.5,418.28
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,580.58,453.22
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,621.39,485.39
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,658.4,514.03
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,692.69,539.97
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,721.51,561.35
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,747.11,580.01
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,768.05,594.89
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,785.55,607.29
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,797.02,614.62
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,804.88,619.56
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,807.11,621.88
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,805.75,621.88
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,796.92,616.77
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,784.68,609.4
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,766.0,597.32
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,744.3,583.07
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,718.32,564.85
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,684.83,541.02
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,642.03,512.55
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,597.86,481.18
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,540.52,438.35
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,483.6,393.73
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,412.92,336.1
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,342.31,275.11
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,239.19,179.36
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,131.99,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,14.3,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,20.44,11.17
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,30.97,21.72
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,35.35,26.02
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,39.66,30.01
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,41.62,31.71
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,43.59,33.31
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,65.75,35.51
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,119.54,61.04
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,180.2,104.78
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,236.38,150.91
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,291.07,199.03
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,345.85,247.88
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,398.22,293.96
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,449.78,338.29
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,499.19,380.02
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,547.02,419.22
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,590.08,453.59
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,630.37,484.77
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,666.76,513.26
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,700.38,539.07
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,729.12,560.09
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,754.61,578.32
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,774.9,592.56
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,791.73,604.3
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,802.28,611.92
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,809.21,617.17
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,810.72,619.56
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,808.66,619.6
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,798.98,613.44
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,785.9,605.05
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,766.23,592.53
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,748.84,581.65
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,716.79,559.02
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,682.43,534.64
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,638.86,506.53
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,593.99,475.45
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,535.12,431.53
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,481.29,389.37
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,405.88,328.48
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,334.49,267.47
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,232.71,174.98
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,127.56,0.0
