Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,19.91,5.91
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,38.62,27.09
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,45.91,34.28
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,54.16,41.84
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,60.8,47.72
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,65.57,51.76
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,59.37,46.16
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,95.2,53.08
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,146.79,82.41
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,201.41,123.49
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,254.72,167.88
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,316.86,221.31
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,372.42,270.96
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,428.04,320.12
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,481.74,366.21
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,535.09,410.88
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,585.33,452.69
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,633.96,492.25
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,678.45,526.98
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,720.8,559.29
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,758.35,588.21
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,793.05,612.89
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,824.01,634.95
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,851.82,654.73
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,873.01,669.61
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,890.6,682.0
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,903.77,691.59
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,913.2,698.69
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,915.33,700.55
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,913.66,699.91
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,904.48,694.14
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,891.75,686.03
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,872.75,674.71
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,850.49,661.11
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,821.15,641.12
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,789.07,619.13
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,748.07,591.63
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,711.26,566.78
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,656.92,527.39
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,602.18,486.98
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,532.2,432.35
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,464.31,376.63
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,371.92,298.62
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,293.01,225.37
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,140.46,17.27
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,13.37,3.33
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,27.29,18.33
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,32.47,23.5
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,41.05,31.39
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,43.6,33.66
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,46.13,35.75
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,47.72,36.91
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,91.6,47.09
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,147.37,80.15
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,211.69,130.09
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,269.44,179.25
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,327.82,230.21
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,384.76,280.54
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,441.49,329.69
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,495.81,374.97
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,548.8,417.58
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,598.23,457.08
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,645.8,494.04
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,689.64,526.46
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,730.78,556.04
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,767.19,582.78
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,800.68,605.64
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,829.84,624.09
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,855.69,640.23
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,875.84,653.8
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,892.44,665.11
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,902.95,671.68
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,909.75,675.96
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,910.54,677.73
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,907.64,677.24
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,897.73,672.23
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,884.32,665.03
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,863.53,653.77
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,845.9,644.76
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,786.82,605.47
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,726.61,564.99
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,678.28,532.68
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,632.83,501.65
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,572.87,457.74
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,513.94,412.56
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,446.93,361.99
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,382.15,310.36
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,300.38,242.18
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,225.02,174.62
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,111.12,25.17
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,20.1,8.75
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,38.57,28.06
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,57.6,45.56
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,76.17,62.26
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,93.99,77.84
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,106.18,88.08
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,98.08,80.5
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,118.24,76.68
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,152.95,91.84
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,208.86,130.02
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,263.97,176.44
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,320.37,224.99
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,375.28,272.36
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,434.73,322.11
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,486.81,365.14
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,537.97,406.23
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,586.06,444.94
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,632.6,481.65
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,675.21,513.8
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,715.6,543.65
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,750.82,570.16
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,783.31,593.52
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,810.88,612.01
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,835.27,628.33
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,855.42,642.48
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,872.22,654.48
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,880.74,661.27
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,885.69,665.85
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,885.46,666.49
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,887.77,669.08
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,870.86,658.88
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,850.73,646.66
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,828.26,633.58
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,806.85,621.25
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,772.49,598.68
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,736.06,574.51
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,689.78,543.52
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,642.39,511.08
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,582.28,466.47
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,522.75,421.05
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,448.91,364.1
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,376.13,305.51
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,284.83,228.98
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,202.0,156.0
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,99.88,30.83
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,4.77,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,23.74,12.16
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,40.25,29.45
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,59.12,46.74
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,77.37,63.12
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,93.13,77.03
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,108.39,90.17
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,123.78,103.15
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,155.85,117.26
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,175.31,133.73
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,190.91,149.42
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,204.19,159.93
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,216.36,169.44
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,227.63,177.97
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,243.97,190.39
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,258.49,201.23
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,268.86,208.79
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,323.88,251.55
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,382.3,296.65
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,398.26,308.36
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,414.33,320.19
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,361.11,278.58
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,301.87,232.08
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,304.45,233.78
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,307.0,235.41
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,255.11,195.49
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,202.29,154.53
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,198.61,151.84
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,194.87,149.07
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,421.99,330.08
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,650.31,504.3
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,473.01,368.43
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,294.33,227.78
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,317.16,246.98
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,340.04,265.89
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,550.26,436.14
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,716.14,565.86
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,622.37,495.99
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,527.89,424.01
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,474.2,383.46
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,421.69,342.56
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,360.1,293.28
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,300.67,244.07
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,216.7,173.37
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,149.45,114.19
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,73.1,26.18
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.86,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,14.37,5.37
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,25.99,16.77
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,41.68,30.91
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,56.76,44.38
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,72.89,58.51
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,88.81,72.2
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,67.93,53.74
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,43.68,30.77
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,72.62,54.58
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,100.51,77.24
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,122.71,94.86
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,144.98,112.34
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,159.57,123.67
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,174.52,135.28
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,211.28,163.81
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,248.91,192.72
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,258.59,200.02
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,268.33,207.4
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,363.77,281.78
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,467.34,361.09
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,490.79,378.84
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,514.7,397.09
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,486.94,375.6
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,451.48,348.23
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,462.59,357.19
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,473.7,366.11
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,456.26,353.07
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,437.89,339.36
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,421.77,327.67
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,405.04,315.46
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,387.76,302.92
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,369.98,289.95
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,277.27,217.46
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,176.47,137.17
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,134.48,103.9
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,92.82,70.43
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,62.81,46.24
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,33.43,22.18
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,28.31,18.04
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,23.19,13.84
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,18.54,9.97
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,13.89,6.03
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,9.72,2.43
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.55,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.77,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,5.56,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.42,0.52
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,105.17,79.78
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,195.0,150.41
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,231.19,177.48
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,270.99,207.58
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,231.01,177.25
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,185.86,142.22
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,294.9,225.74
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,421.93,321.23
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,442.35,336.27
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,461.5,350.3
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,527.46,400.53
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,602.86,457.01
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,638.31,482.85
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,674.22,508.82
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,677.05,509.57
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,672.56,505.23
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,693.19,520.02
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,708.75,531.08
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,667.89,500.75
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,630.51,472.81
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,753.18,566.56
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,864.2,645.3
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,741.54,558.97
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,609.39,461.46
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,703.79,535.32
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,784.18,594.93
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,750.22,572.25
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,714.25,548.91
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,667.49,517.43
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,619.77,484.05
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,560.95,440.98
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,499.01,394.6
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,426.47,339.94
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,357.62,285.73
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,270.22,214.45
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,190.81,146.67
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,97.84,47.41
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.77,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,8.79,2.07
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,12.04,4.97
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,15.76,8.27
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,19.48,11.53
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,19.95,11.86
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,20.42,11.41
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,26.94,16.77
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,33.46,22.1
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,36.74,24.65
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,40.01,27.2
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,31.64,20.28
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,23.27,13.39
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,34.46,22.47
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,45.67,31.52
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,50.35,35.25
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,55.04,38.98
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,50.38,35.18
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,45.71,31.39
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,178.9,137.6
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,313.01,241.2
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,352.88,271.56
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,391.99,301.48
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,252.75,195.06
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,108.53,81.58
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,80.3,59.22
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,52.23,36.72
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,82.13,60.88
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,112.48,85.29
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,103.44,78.17
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,94.36,71.05
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,65.68,48.02
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,37.21,24.93
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,91.62,69.47
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,150.68,117.4
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,100.69,77.38
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,53.0,38.53
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,45.53,32.55
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,38.07,26.45
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,30.62,20.25
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,23.18,13.95
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,16.68,8.31
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,10.18,2.65
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,5.09,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.77,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,9.26,2.02
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,15.75,8.24
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,23.65,15.5
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,31.55,22.68
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,39.93,30.21
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,48.33,37.64
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,59.53,45.06
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,70.74,54.24
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,45.56,32.88
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,20.44,11.62
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,151.35,118.22
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,278.05,218.55
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,168.57,132.08
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,40.04,27.62
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,67.14,49.86
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,94.16,71.73
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,105.23,80.62
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,116.35,89.53
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,131.84,101.78
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,147.5,114.1
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,166.23,129.09
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,185.27,144.29
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,121.83,93.44
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,57.88,41.65
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,125.93,96.88
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,194.93,152.19
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,171.78,133.7
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,148.41,115.05
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,109.97,84.2
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,71.82,53.3
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,119.62,92.38
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,169.02,132.52
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,161.35,126.52
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,153.73,120.63
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,156.97,123.66
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,160.6,127.04
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,129.73,102.34
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,98.84,77.27
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,84.74,65.78
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,70.6,54.08
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,56.38,42.24
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,42.74,30.66
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,30.17,19.76
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,17.61,8.82
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,8.8,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.81,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,7.41,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,24.55,14.88
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,40.91,30.33
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,60.61,48.22
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,80.01,65.53
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,98.45,81.6
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,116.68,97.13
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,73.18,55.92
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,20.42,11.6
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,86.8,66.9
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,148.54,117.04
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,84.94,64.67
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.8,7.48
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,19.07,10.17
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,22.34,12.83
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,20.48,11.24
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.1,10.02
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,19.57,10.39
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,302.95,238.9
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,600.62,462.02
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,571.95,437.87
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,534.27,408.39
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,528.38,403.07
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,520.81,396.33
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,488.69,372.42
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,459.53,350.59
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,572.91,437.81
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,690.25,524.61
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,452.14,349.32
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,184.51,141.48
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,394.55,309.04
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,603.01,465.79
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,376.49,295.33
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,146.66,113.21
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,232.82,184.03
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,314.98,249.83
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,352.65,281.75
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,374.04,300.95
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,331.86,267.89
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,289.95,234.75
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,245.08,198.96
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,200.62,162.42
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,148.4,118.22
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,97.96,74.62
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,48.11,26.03
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,10.48,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,19.63,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,29.97,19.71
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,41.99,31.36
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,48.92,37.93
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,53.81,42.41
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,57.13,45.27
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,60.28,47.86
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,106.71,76.44
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,165.71,120.51
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,182.79,120.88
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,235.27,153.91
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,288.88,200.28
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,344.34,248.61
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,383.05,287.99
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,399.59,305.59
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,426.68,326.62
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,450.97,344.66
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,540.17,414.12
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,656.05,502.52
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,698.09,532.25
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,737.86,560.06
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,773.41,584.68
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,806.21,606.7
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,833.18,623.96
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,856.9,639.04
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,875.74,651.69
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,891.16,662.19
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,741.27,557.84
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,560.26,422.38
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,746.09,565.3
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,903.79,674.99
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,763.11,577.33
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,598.0,455.38
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,613.71,471.79
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,625.76,484.38
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,482.26,376.8
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,319.04,250.64
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,532.99,423.85
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,691.2,544.16
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,642.52,508.19
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,589.8,470.11
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,519.95,418.11
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,452.48,365.4
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,366.57,294.7
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,286.99,225.64
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,146.38,93.19
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,9.05,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.96,0.0
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,27.42,17.7
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,38.89,28.66
2016,3,13,7,45,514.0,58.0,3.7,15.0,173.5,42.94,32.56
2016,3,13,8,0,614.0,66.0,3.7,16.0,231.0,46.92,36.12
2016,3,13,8,15,669.0,72.5,3.8,17.0,290.0,49.43,38.19
2016,3,13,8,30,724.0,79.0,3.9,18.0,349.0,51.82,40.05
2016,3,13,8,45,775.0,80.0,4.0,19.0,409.0,77.25,44.5
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,129.55,68.9
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,185.69,109.22
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,244.17,157.43
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,307.81,211.82
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,366.67,262.72
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,423.69,312.88
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,480.43,361.86
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,534.4,406.88
2016,3,13,11,0,967.0,94.0,5.4,24.0,827.0,587.34,449.87
2016,3,13,11,15,972.0,95.5,5.5,24.5,852.0,637.09,489.18
2016,3,13,11,30,977.0,97.0,5.6,25.0,877.0,684.92,526.03
2016,3,13,11,45,980.0,97.5,5.75,25.5,893.5,728.41,559.03
2016,3,13,12,0,983.0,98.0,5.9,26.0,910.0,769.41,589.46
2016,3,13,12,15,983.5,98.5,5.95,26.0,917.0,805.94,615.34
2016,3,13,12,30,984.0,99.0,6.0,26.0,924.0,839.47,639.06
2016,3,13,12,45,982.0,99.0,6.05,26.0,921.5,867.42,658.86
2016,3,13,13,0,980.0,99.0,6.1,26.0,919.0,891.98,676.35
2016,3,13,13,15,976.5,98.5,6.05,26.0,907.5,911.3,689.77
