Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.43,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.48,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.18,3.39
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.36,7.18
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,18.54,10.92
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,22.73,14.59
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,26.92,18.21
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,31.11,20.63
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,35.31,24.05
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,68.9,51.78
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,101.75,78.37
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,98.86,75.71
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,95.83,73.03
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,70.41,52.07
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,44.74,31.0
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,144.08,110.65
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,241.32,186.02
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,210.86,161.67
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,179.26,136.76
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,153.76,116.76
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,127.64,96.15
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,144.87,109.51
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,162.4,122.95
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,221.04,168.21
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,280.44,213.3
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,226.81,172.07
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,172.43,130.18
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,161.94,122.18
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,151.31,113.98
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,158.16,119.19
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,165.05,124.42
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,321.87,245.31
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,479.9,362.1
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,353.05,268.04
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,217.2,165.11
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,347.24,267.47
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,484.37,371.34
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,685.48,526.62
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,843.15,639.65
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,624.65,484.81
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,398.38,312.47
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,545.78,431.95
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,652.17,513.78
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,586.38,465.69
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,522.26,417.7
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,442.3,355.1
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,367.03,293.58
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,270.72,213.73
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,184.93,134.71
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,67.97,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.34,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.91,11.43
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,32.44,22.71
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,41.71,31.44
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,45.08,34.67
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,64.39,51.81
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,81.35,66.44
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,98.09,80.53
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,115.13,90.38
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,132.44,103.97
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,165.28,129.19
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,199.53,155.07
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,225.08,174.24
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,243.17,187.49
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,288.63,221.48
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,337.28,257.5
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,386.25,294.02
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,447.21,339.29
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,503.36,380.56
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,571.97,430.4
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,664.52,502.22
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,779.43,587.84
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,818.26,612.08
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,854.33,634.76
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,886.35,655.43
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,915.6,674.18
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,940.22,688.89
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,961.74,701.58
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,977.67,711.62
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,990.23,719.59
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,997.5,724.75
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,1001.28,727.86
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,998.12,726.18
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,991.49,722.47
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,979.07,715.67
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,963.4,706.92
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,949.0,700.51
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,923.45,686.74
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,771.02,584.68
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,603.03,462.56
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,697.28,538.7
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,764.63,589.62
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,714.56,555.47
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,660.17,518.37
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,593.25,471.81
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,527.99,423.66
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,447.88,360.81
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,372.28,298.87
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,275.04,218.05
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,187.5,138.12
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,69.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,14.77,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,24.27,13.75
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,36.05,25.88
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,47.3,36.28
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,60.2,47.92
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,81.4,66.56
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,108.33,89.62
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,129.21,106.9
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,152.82,117.49
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,182.68,140.77
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,216.3,163.12
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,266.97,199.64
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,300.13,224.93
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,344.5,259.04
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,394.27,294.78
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,478.77,359.13
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,535.48,403.76
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,587.28,443.67
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,636.63,480.7
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,685.1,516.05
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,729.64,548.75
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,772.38,578.99
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,810.15,603.55
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,845.29,626.19
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,877.03,647.36
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,906.11,666.77
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,930.17,681.91
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,951.22,695.12
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,967.29,706.53
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,980.08,715.95
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,986.15,719.71
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,988.79,721.38
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,986.07,720.8
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,979.96,718.18
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,967.52,711.84
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,960.19,709.04
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,936.7,696.27
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,910.33,681.63
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,876.4,660.69
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,840.25,638.09
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,795.98,610.51
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,754.71,584.63
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,699.23,546.73
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,643.75,508.05
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,577.58,461.32
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,513.08,413.03
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,432.44,349.19
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,356.47,286.6
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,259.9,205.92
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,176.78,130.48
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,82.79,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,15.25,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,27.41,16.38
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,45.4,33.69
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,63.8,50.41
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,77.69,62.85
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,91.01,74.44
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,106.42,87.37
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,135.73,111.85
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,115.58,88.37
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,87.17,66.11
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,91.41,69.19
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,95.6,72.19
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,116.66,88.7
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,137.74,105.0
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,163.52,124.8
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,189.82,144.84
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,152.83,115.68
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,114.33,85.28
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,112.59,83.63
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,110.83,81.97
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,104.9,77.25
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,98.94,72.51
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,122.83,91.01
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,146.94,109.52
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,129.73,96.09
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,112.29,82.47
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,128.25,94.75
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,144.36,107.06
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,124.27,91.72
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,104.05,76.18
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,360.66,275.9
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,617.15,466.21
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,536.08,406.37
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,441.02,335.92
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,319.57,244.59
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,190.51,144.95
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,134.43,101.39
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,79.27,57.86
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,102.17,76.29
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,126.01,95.49
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,139.18,106.51
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,153.3,118.38
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,96.25,73.04
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,42.74,29.65
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,35.75,24.05
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,28.76,18.35
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,22.25,12.91
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,15.75,7.42
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,10.65,3.06
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.55,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.77,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.16,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.33,1.07
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,20.4,11.91
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,32.49,22.7
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,46.94,35.43
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,61.19,47.78
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,100.72,81.61
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,130.43,106.41
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,170.15,130.06
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,202.98,154.87
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,218.7,167.02
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,232.18,177.66
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,276.9,211.13
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,319.72,243.47
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,327.71,250.03
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,338.0,257.7
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,360.99,274.9
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,383.92,291.84
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,456.02,345.76
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,541.94,409.06
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,568.1,427.78
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,593.96,446.3
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,466.34,351.94
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,325.4,245.15
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,200.3,150.73
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,72.99,51.97
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,84.72,61.24
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,96.47,70.44
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,100.26,73.58
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,104.06,76.75
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,103.12,76.08
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,102.17,75.42
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,86.53,63.33
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,70.98,51.21
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,76.09,55.39
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,81.21,59.59
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,66.68,48.21
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,52.18,36.74
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,62.42,45.16
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,72.67,53.62
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,50.71,35.92
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,28.8,18.09
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,29.26,18.56
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,29.71,19.02
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,24.59,14.87
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,19.47,10.67
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.29,7.16
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.11,3.61
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.4,0.43
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.7,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.85,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,7.87,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,15.76,7.32
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,31.11,21.36
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,46.14,34.88
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,63.23,50.12
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,80.11,64.91
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,46.46,35.27
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.2,3.31
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,25.54,15.7
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,40.91,28.31
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,132.76,101.98
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,220.27,170.09
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,141.67,108.32
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,50.31,35.35
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,116.11,87.99
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,180.26,138.11
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,319.82,245.67
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,478.44,364.16
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,479.43,362.94
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,475.84,358.56
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,359.64,272.61
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,230.2,174.3
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,210.77,159.66
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,190.93,144.41
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,398.44,302.82
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,610.53,455.8
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,635.92,473.32
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,661.45,492.07
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,668.03,496.85
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,673.66,501.15
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,642.71,479.01
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,610.14,455.82
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,520.0,390.82
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,439.21,331.48
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,441.58,334.29
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,443.61,336.5
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,304.53,233.39
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,159.82,121.97
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,178.76,137.59
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,198.45,153.43
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,161.23,124.7
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,124.19,95.7
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,120.05,92.8
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,116.23,90.06
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,98.03,75.67
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,79.71,60.91
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,62.34,46.53
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,44.79,31.75
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,30.18,19.25
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,15.76,6.78
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,7.87,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,15.76,7.45
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,30.65,21.01
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,45.36,34.24
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,61.27,48.41
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,76.99,62.17
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,89.76,72.98
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,102.46,83.49
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,124.2,96.77
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,146.34,113.88
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,169.13,131.08
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,192.74,148.73
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,190.42,146.32
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,187.08,143.18
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,269.66,205.38
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,362.55,273.65
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,310.38,234.64
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,255.27,193.13
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,379.61,286.18
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,521.77,387.84
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,457.94,340.54
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,387.25,288.35
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,522.64,387.87
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,669.27,490.22
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,612.07,447.95
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,545.58,399.97
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,503.83,370.75
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,459.68,339.25
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,550.03,405.1
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,636.38,465.96
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,671.61,491.36
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,716.84,523.61
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,720.75,528.7
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,722.94,533.11
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,547.99,410.02
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,372.01,280.68
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,323.82,246.17
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,263.11,200.95
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,232.78,178.4
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,202.44,155.44
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,107.37,81.27
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,18.57,9.61
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,312.91,254.07
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,577.7,457.97
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,512.0,407.12
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,448.68,358.93
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,370.83,297.25
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,298.19,237.79
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,205.42,161.49
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,130.94,96.94
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,62.37,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.77,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.55,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,10.65,3.63
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,15.75,8.23
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,21.79,13.64
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,27.84,18.98
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,34.35,24.6
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,40.88,30.13
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,113.66,87.41
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,173.99,133.94
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,189.04,145.01
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,211.39,161.89
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,262.21,197.88
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,337.88,252.67
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,384.72,286.39
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,447.68,332.31
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,489.52,363.6
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,541.53,402.02
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,537.19,397.4
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,520.01,383.0
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,625.92,462.87
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,756.28,556.49
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,798.14,583.63
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,836.74,608.15
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,867.18,627.23
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,895.1,644.73
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,918.17,659.13
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,938.34,671.78
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,952.67,680.03
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,963.83,686.41
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,969.38,690.29
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,980.13,697.61
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,975.93,695.69
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,968.43,692.05
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,958.97,687.35
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,946.13,680.67
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,922.68,669.49
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,896.46,656.53
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,862.64,637.85
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,826.68,617.44
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,787.1,593.57
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,742.17,565.58
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,688.61,530.87
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,634.98,495.17
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,569.98,449.47
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,506.65,402.53
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,429.19,343.03
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,356.09,284.41
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,263.85,208.54
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,184.39,138.99
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,89.22,10.38
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,53.01,38.34
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,98.59,75.17
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,55.85,40.13
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.08,4.27
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,41.89,28.57
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,71.8,52.53
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,75.57,55.24
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,79.34,57.98
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,251.2,190.81
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,419.42,313.4
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,493.68,365.62
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,572.02,420.61
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,659.97,486.49
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,764.91,562.97
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,802.64,586.47
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,840.65,610.67
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,872.07,631.67
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,900.99,651.13
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,924.12,666.93
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,944.33,681.0
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,959.65,691.47
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,971.78,700.07
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,976.86,704.93
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,978.64,707.86
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,983.08,712.11
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,975.94,709.02
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,962.7,702.21
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,946.36,693.51
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,714.77,536.95
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,451.59,342.71
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,667.56,510.57
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,826.55,625.33
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,616.35,475.88
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,396.97,309.49
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,371.71,292.85
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,344.88,273.67
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,443.51,354.58
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,505.5,404.85
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,427.68,343.09
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,354.23,283.37
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,262.36,207.48
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,183.28,138.42
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,89.22,18.55
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,12.78,0.0
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,25.88,16.47
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,33.25,23.63
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,40.21,30.04
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,43.4,32.95
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,46.42,35.55
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,48.43,37.07
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,67.53,42.29
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,117.2,62.96
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,170.44,98.87
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,224.56,141.96
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,280.8,189.28
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,343.46,242.53
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,400.56,290.9
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,456.02,337.09
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,511.51,381.96
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,565.09,424.74
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,617.99,465.83
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,667.41,502.41
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,715.36,536.91
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,760.53,569.3
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,803.76,598.06
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,842.83,624.1
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,879.51,648.44
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,911.55,669.25
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,940.76,688.17
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,965.21,702.61
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,986.5,715.0
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,1002.61,725.07
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,1015.28,733.05
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,1021.57,737.56
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,1024.31,739.99
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,1021.48,740.01
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,1015.13,737.96
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,1002.43,731.02
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,986.44,722.11
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,963.31,707.73
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,937.24,691.55
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,912.51,676.78
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,877.44,655.07
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,834.34,628.25
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,789.63,600.02
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,736.74,564.49
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,683.31,528.04
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,621.87,486.48
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,558.21,441.64
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,481.66,383.31
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,409.17,325.51
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,315.26,249.36
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,230.64,176.03
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,113.06,34.01
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
