Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,13.57,1.28
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,27.56,17.94
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,34.84,24.98
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,41.72,31.29
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,45.23,34.45
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,48.55,37.28
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,50.45,38.68
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,72.4,44.38
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,121.31,65.53
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,173.75,101.0
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,228.17,144.14
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,284.67,191.29
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,340.44,239.14
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,403.09,291.56
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,457.83,336.46
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,512.46,379.89
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,565.42,421.27
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,617.7,460.9
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,666.75,496.48
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,714.29,529.99
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,758.85,561.3
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,801.51,589.0
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,839.72,612.29
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,875.54,633.76
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,907.09,653.58
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,935.89,671.6
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,959.57,687.0
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,980.12,700.54
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,996.46,711.56
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,1009.45,720.63
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,1015.68,725.61
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,1018.41,728.61
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,1016.13,729.23
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,1010.39,727.81
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,997.34,721.82
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,981.03,713.83
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,958.67,702.83
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,941.65,695.36
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,908.77,676.33
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,873.48,655.56
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,829.76,628.89
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,784.48,600.75
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,730.66,564.87
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,680.63,531.03
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,615.86,486.65
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,552.53,441.3
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,473.76,380.38
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,399.26,320.3
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,305.99,243.68
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,221.75,170.39
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,106.73,38.91
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,18.73,5.25
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,36.34,25.39
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,52.59,40.41
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,68.26,54.56
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,75.31,60.95
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,84.65,69.1
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,97.44,79.91
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,126.77,94.53
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,168.76,122.39
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,206.21,152.06
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,223.45,169.6
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,228.78,177.18
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,211.98,164.29
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,196.73,152.41
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,178.93,137.9
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,160.09,122.61
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,215.18,165.55
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,270.89,208.29
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,281.61,215.8
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,292.52,223.55
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,465.71,356.98
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,657.38,498.57
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,608.39,459.11
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,551.16,414.14
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,554.36,416.34
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,553.52,415.41
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,474.73,356.96
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,392.31,295.24
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,316.85,239.51
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,246.92,186.93
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,368.53,279.55
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,488.03,367.77
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,383.08,290.11
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,267.35,203.12
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,431.23,329.57
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,575.6,436.97
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,739.5,564.08
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,872.26,663.61
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,742.76,571.39
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,612.08,474.42
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,672.26,524.26
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,714.24,558.78
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,659.61,520.2
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,605.0,480.78
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,535.24,429.27
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,473.31,382.09
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,398.76,323.24
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,328.72,265.87
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,244.71,195.32
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,158.52,121.19
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,76.73,30.59
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.78,4.89
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,33.24,22.41
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,43.83,32.24
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,53.92,41.31
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,54.16,41.58
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,60.46,46.91
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,94.57,75.9
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,127.44,98.45
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,161.56,123.02
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,208.15,156.49
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,188.65,142.75
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,165.16,125.77
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,248.07,187.52
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,337.08,253.36
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,384.91,288.56
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,431.38,322.9
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,474.09,354.92
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,519.35,388.53
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,592.97,445.17
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,687.56,516.54
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,729.48,546.92
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,769.88,575.85
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,807.62,600.31
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,846.29,625.29
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,876.64,645.24
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,904.44,663.48
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,926.0,677.78
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,944.55,690.17
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,959.05,699.72
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,970.38,707.29
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,974.66,710.34
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,975.67,711.42
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,854.38,628.59
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,710.99,523.0
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,836.13,619.03
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,940.51,692.83
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,916.74,677.11
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,890.31,660.55
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,859.52,641.28
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,822.52,617.71
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,778.55,589.88
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,733.43,560.87
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,432.38,338.94
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,115.81,86.99
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,320.76,256.01
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,494.55,392.35
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,413.9,329.07
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,343.34,272.46
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,257.34,201.86
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,179.92,135.71
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,90.61,40.48
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,19.18,7.19
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,35.54,24.42
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,48.78,36.53
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,61.37,47.77
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,76.61,61.0
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,103.17,83.63
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,120.09,97.62
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,143.73,110.72
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,173.84,132.46
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,207.32,157.08
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,231.95,175.28
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,266.32,201.39
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,312.81,235.74
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,358.8,270.18
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,414.07,311.15
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,495.21,373.69
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,544.6,413.38
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,596.92,454.36
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,642.15,488.56
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,686.45,521.31
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,727.21,551.83
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,766.59,580.91
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,739.95,555.7
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,695.48,517.2
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,718.15,533.57
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,740.26,549.23
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,753.78,558.96
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,766.01,567.85
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,743.68,551.18
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,718.9,532.85
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,505.81,379.31
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,277.52,207.85
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,304.0,228.43
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,331.04,248.98
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,487.31,368.41
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,619.41,467.16
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,615.99,466.99
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,624.64,475.86
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,480.13,368.31
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,339.03,260.37
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,289.19,223.26
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,239.59,185.51
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,217.96,169.29
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,196.16,152.71
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,156.19,121.43
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,127.47,98.62
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,175.58,139.36
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,220.7,175.95
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,151.21,117.97
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,83.31,60.84
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,40.29,16.67
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,18.31,7.32
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,36.3,25.36
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,46.02,34.56
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,55.32,43.09
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,61.6,48.73
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,66.1,52.62
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,65.09,51.48
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,88.56,53.3
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,137.06,78.22
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,189.46,115.48
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,247.65,162.0
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,303.37,208.45
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,358.98,255.97
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,415.88,303.71
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,476.48,352.96
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,532.41,397.41
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,585.91,438.41
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,638.75,477.46
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,688.85,512.45
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,737.74,545.32
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,782.79,576.69
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,825.92,604.79
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,865.78,630.49
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,903.5,654.62
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,936.08,675.29
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,965.85,694.13
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,990.36,708.18
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,1011.69,720.24
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,1027.35,729.74
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,1039.52,737.16
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,1046.67,742.11
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,1050.22,745.0
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,1047.23,744.38
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,1040.66,741.7
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,1027.62,734.2
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,1011.21,724.77
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,988.69,709.87
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,963.2,693.16
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,929.72,671.98
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,901.71,654.38
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,858.43,626.74
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,813.47,597.93
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,759.16,563.16
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,704.37,527.49
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,643.36,487.1
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,579.8,443.62
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,500.7,385.76
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,425.78,328.49
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,331.65,255.3
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,246.32,184.94
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,124.18,65.98
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,7.63,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.73,9.75
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.67,24.29
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,43.65,32.69
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,52.95,41.04
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,57.49,45.04
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,61.76,48.62
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,63.3,49.61
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,90.68,54.02
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,137.67,78.91
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,188.28,115.38
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,239.84,157.15
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,299.03,206.64
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,352.11,252.09
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,406.42,297.86
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,459.8,342.03
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,513.47,385.18
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,564.6,425.93
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,617.77,467.04
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,664.42,501.65
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,709.61,534.31
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,751.84,565.11
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,792.29,593.11
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,827.41,615.72
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,860.08,636.51
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,888.88,655.44
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,915.12,672.63
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,940.95,689.78
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,957.99,701.12
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,970.54,709.38
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,979.87,715.63
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,977.61,714.37
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,971.92,711.06
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,966.11,707.83
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,963.26,706.7
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,827.07,612.61
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,685.29,509.25
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,773.13,578.6
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,846.24,635.9
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,616.66,469.75
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,390.79,298.59
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,370.13,285.57
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,348.61,271.02
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,173.49,135.12
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.92,5.71
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.59,3.88
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,9.27,2.0
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,112.39,88.42
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,222.92,176.95
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,154.66,120.3
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,87.86,64.48
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,42.65,20.57
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.81,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,23.03,11.53
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,39.39,27.64
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,58.67,44.77
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,77.14,60.93
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,67.02,52.38
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,55.79,42.66
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,60.93,46.85
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,66.07,48.5
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,118.22,89.94
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,168.87,129.24
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,198.9,151.7
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,221.69,168.44
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,213.17,161.91
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,193.31,146.49
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,179.6,135.39
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,165.17,123.78
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,200.5,150.74
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,236.36,177.83
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,253.12,189.91
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,270.1,202.08
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,397.21,297.35
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,531.09,394.86
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,375.61,280.87
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,207.75,154.55
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,228.5,170.41
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,249.47,186.12
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,329.06,245.55
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,408.17,303.54
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,511.33,379.84
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,626.3,462.55
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,605.06,447.06
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,582.58,431.25
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,590.15,437.64
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,596.91,443.4
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,549.21,409.33
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,487.2,364.94
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,406.95,306.92
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,326.68,247.58
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,288.7,219.59
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,264.91,201.96
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,378.77,292.99
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,459.77,357.51
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,473.64,369.79
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,468.47,368.15
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,385.62,304.2
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,301.97,238.37
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,240.01,189.62
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,169.4,132.77
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,105.99,80.64
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,39.39,25.73
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,18.11,5.9
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,7.63,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,25.08,13.93
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,42.47,31.23
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,52.33,40.56
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,63.27,50.49
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,70.58,56.94
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,77.48,62.8
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,80.77,65.22
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,110.49,70.79
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,154.74,95.73
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,203.07,131.15
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,251.56,170.34
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,303.43,213.74
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,355.57,258.18
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,409.25,303.05
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,449.05,337.15
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,471.89,355.52
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,495.03,372.82
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,503.71,378.3
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,597.35,449.5
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,715.56,536.34
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,757.81,564.46
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,798.03,589.7
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,837.51,612.43
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,875.4,633.36
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,905.67,651.16
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,933.35,667.13
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,956.92,679.0
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,977.6,688.9
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,992.85,698.36
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,1004.85,705.98
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,1011.56,709.93
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,1014.87,711.98
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,1012.34,711.84
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,1006.47,709.83
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,994.69,703.77
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,979.67,695.89
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,965.83,688.09
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,940.62,673.24
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,909.93,655.08
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,876.75,635.33
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,833.92,610.42
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,789.52,584.16
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,738.4,551.77
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,690.81,521.22
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,627.54,479.81
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,565.51,437.67
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,491.63,384.17
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,421.27,330.58
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,330.06,258.8
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,247.1,189.76
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,140.8,87.05
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,26.95,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,11.44,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,22.61,12.22
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,35.27,24.83
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,44.2,33.15
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,53.21,41.29
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,48.29,36.96
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,61.39,48.29
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,81.77,65.7
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,101.74,78.63
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,138.95,108.22
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,177.06,138.02
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,224.0,170.53
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,298.12,225.27
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,238.62,182.63
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,171.55,132.03
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,169.81,130.21
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,167.89,128.22
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,236.37,181.3
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,305.58,233.99
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,269.69,205.84
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,232.18,176.62
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,218.49,166.05
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,204.47,155.18
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,360.8,274.29
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,522.47,392.37
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,486.47,365.12
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,448.03,336.6
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,478.66,359.52
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,510.09,382.69
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,535.56,401.89
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,561.4,421.38
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,503.05,378.85
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,443.07,334.78
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,590.4,448.51
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,738.97,559.5
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,713.3,541.47
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,686.27,523.27
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,783.02,599.65
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,864.55,662.62
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,804.16,620.73
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,738.86,574.71
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,726.1,568.83
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,704.27,555.53
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,638.92,508.02
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,582.59,465.88
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,517.71,417.35
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,455.07,369.21
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,381.24,310.08
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,301.0,244.34
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,223.19,179.09
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,151.66,117.51
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,82.52,51.18
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.48,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,25.1,14.7
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,40.24,29.64
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,55.55,43.79
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,70.27,57.14
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,83.33,68.84
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,95.82,79.78
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,57.58,45.71
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,21.35,12.56
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,36.25,25.13
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,51.17,37.59
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,168.35,131.73
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,277.97,217.88
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,173.83,136.1
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,51.26,36.96
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,59.69,43.78
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,68.14,50.51
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,126.48,97.89
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,184.45,144.27
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,231.9,181.72
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,279.9,219.17
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,296.65,231.96
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,313.64,244.98
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,333.57,260.24
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,353.82,275.69
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,485.75,378.22
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,626.0,483.9
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,635.71,490.6
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,644.88,497.54
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,431.97,337.43
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,200.2,155.51
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,196.73,153.16
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,193.18,150.45
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,192.99,150.47
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,192.8,150.5
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,222.08,173.69
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,252.04,197.22
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,225.77,176.74
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,199.41,156.16
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,182.59,143.08
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,165.82,129.94
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,210.96,167.83
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,270.38,216.84
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,338.79,274.86
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,400.65,326.66
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,343.12,281.72
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,299.07,246.86
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,345.02,285.96
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,379.28,312.67
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,293.92,239.86
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,216.79,172.24
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,120.77,80.31
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.53,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
