Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,7.15,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.83,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.37,13.66
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,35.24,25.47
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,40.8,30.9
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,46.1,35.83
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,49.38,38.74
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,52.46,41.33
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,53.05,41.54
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,99.15,55.58
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,148.77,85.09
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,201.62,125.56
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,255.49,171.22
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,311.55,220.15
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,372.94,273.27
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,428.73,321.13
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,483.61,367.05
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,538.49,411.54
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,591.12,453.81
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,643.01,494.37
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,691.59,530.48
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,738.72,564.52
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,782.69,595.61
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,824.7,624.08
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,862.88,648.46
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,898.73,671.02
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,929.99,691.64
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,958.49,710.4
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,982.3,724.65
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,1002.99,736.86
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,1018.54,747.2
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,1030.7,755.48
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,1037.44,758.89
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,1040.67,760.2
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,1037.41,758.52
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,1030.66,754.78
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,1017.52,747.46
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,1001.1,738.15
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,979.12,726.71
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,954.24,713.35
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,922.13,693.71
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,895.45,677.75
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,853.83,651.96
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,810.55,624.76
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,757.9,589.29
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,704.66,552.82
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,645.89,512.46
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,584.66,468.95
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,509.87,411.34
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,438.73,354.05
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,349.49,281.4
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,268.03,211.68
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,163.25,111.62
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,41.54,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,24.12,14.31
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,36.95,26.76
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,43.3,32.79
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,49.32,38.22
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,52.83,41.29
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,56.11,44.02
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,57.22,44.66
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,99.48,55.16
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,154.21,89.36
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,206.27,128.97
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,259.23,173.1
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,314.42,220.24
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,369.18,267.48
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,425.03,314.71
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,484.46,363.4
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,538.56,406.8
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,590.75,447.43
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,642.32,486.36
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,690.73,521.88
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,737.8,555.49
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,781.48,586.15
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,823.29,614.03
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,862.45,640.09
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,899.54,664.61
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,931.01,685.27
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,959.8,704.14
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,983.95,718.53
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,1005.04,730.93
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,1021.05,741.52
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,1033.7,750.08
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,1040.46,754.96
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,1043.71,757.76
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,1040.99,756.5
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,1034.81,753.19
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,1022.23,746.24
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,1006.37,737.31
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,983.92,723.48
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,958.55,707.83
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,935.22,693.95
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,901.2,672.86
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,859.03,646.24
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,815.17,618.22
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,764.02,584.68
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,712.09,550.02
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,653.05,510.11
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,591.29,466.91
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,517.39,411.12
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,446.82,355.44
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,355.55,282.49
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,272.23,212.48
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,166.93,114.72
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,43.01,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,7.63,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.75,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,22.8,13.25
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,32.24,22.5
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,37.56,27.51
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,42.6,32.02
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,45.29,34.35
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,47.81,36.41
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,54.65,42.06
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,100.95,53.88
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,151.38,84.31
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,204.79,124.85
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,259.02,169.77
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,314.65,216.71
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,375.61,267.53
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,430.85,312.93
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,484.49,355.97
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,537.66,397.16
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,589.3,436.7
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,640.17,474.51
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,687.38,507.72
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,732.92,538.78
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,775.27,567.17
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,815.64,593.0
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,852.85,615.84
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,887.87,637.1
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,918.07,656.44
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,945.55,674.09
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,968.35,689.41
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,988.11,702.94
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,1002.79,712.84
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,1014.14,720.81
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,1019.65,723.85
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,1021.73,724.91
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,1018.39,725.09
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,1011.66,723.32
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,946.67,683.53
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,862.49,628.07
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,775.49,569.47
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,677.59,502.07
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,788.96,587.14
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,873.5,645.82
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,771.67,578.59
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,663.76,505.32
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,611.46,469.89
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,559.3,433.35
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,505.96,395.93
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,453.31,357.79
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,396.19,314.22
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,340.59,270.2
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,271.5,214.67
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,207.32,160.68
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,108.88,73.97
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,8.1,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.4,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.07,14.42
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,33.9,23.98
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,39.99,29.72
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,45.74,34.93
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,48.64,37.45
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,51.36,39.68
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,52.72,40.55
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,105.97,58.07
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,156.06,88.76
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,209.3,129.27
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,262.65,173.56
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,318.12,220.63
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,379.72,272.97
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,435.79,320.24
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,490.36,364.58
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,545.08,407.55
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,596.98,447.93
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,648.07,486.51
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,696.75,521.3
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,744.05,554.03
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,787.52,583.1
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,829.03,609.87
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,868.47,633.71
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,905.83,655.86
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,936.79,674.91
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,964.93,692.1
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,989.65,705.66
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,1011.28,717.22
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,1026.32,726.7
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,1037.9,734.2
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,1044.52,738.77
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,1047.59,741.34
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,1045.12,741.25
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,1039.15,739.16
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,1025.91,732.66
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,1009.44,724.27
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,987.67,714.48
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,962.94,702.71
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,929.37,684.04
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,893.53,663.57
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,860.35,644.45
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,817.67,618.53
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,764.65,583.83
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,711.15,548.17
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,649.64,506.88
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,593.06,467.9
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,519.8,413.11
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,449.92,358.23
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,363.26,288.83
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,283.84,221.9
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,183.32,129.75
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,62.43,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,8.58,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,14.16,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,27.19,17.1
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.65,28.98
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,48.41,37.12
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,56.74,44.61
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,61.76,48.97
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,65.78,52.28
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,68.37,54.14
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,111.62,65.11
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,165.13,103.28
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,214.11,143.97
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,256.86,176.47
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,315.82,223.71
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,367.88,268.44
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,421.16,313.37
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,472.5,355.9
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,523.74,397.16
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,573.4,436.74
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,622.67,475.03
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,668.58,509.06
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,713.11,541.19
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,754.48,571.57
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,794.26,599.42
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,832.14,624.04
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,871.25,649.27
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,900.88,668.82
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,927.95,686.63
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,950.05,700.0
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,969.23,711.45
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,899.65,663.24
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,803.59,590.38
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,805.96,592.26
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,806.46,592.41
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,749.44,551.87
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,678.86,501.8
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,836.12,621.02
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,959.49,708.26
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,936.78,694.69
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,911.39,680.25
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,875.9,657.82
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,843.6,637.53
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,800.86,610.7
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,756.87,582.62
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,706.86,549.68
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,656.35,515.67
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,594.29,471.91
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,533.49,426.85
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,464.8,374.11
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,398.97,321.52
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,311.95,249.72
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,236.61,185.11
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,135.86,95.64
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.25,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.06,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,31.82,20.9
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,50.59,38.19
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,67.4,53.36
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,85.39,69.22
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,100.32,82.05
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,114.78,94.18
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,65.72,51.49
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,46.96,33.09
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,87.46,65.82
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,96.52,72.72
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,105.61,79.6
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,140.11,106.69
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,174.81,133.65
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,139.32,105.5
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,102.38,76.18
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,137.63,103.86
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,173.18,131.45
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,185.68,140.7
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,198.39,150.07
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,236.18,178.86
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,274.42,207.67
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,231.96,175.28
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,188.63,142.15
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,161.47,121.16
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,133.88,99.7
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,142.97,106.85
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,152.15,114.03
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,231.25,174.9
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,311.73,235.58
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,310.39,234.54
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,308.99,233.74
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,307.55,233.57
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,306.11,233.42
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,271.15,207.26
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,236.01,180.73
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,211.71,162.79
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,187.34,144.46
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,295.94,232.0
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,398.48,313.65
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,242.21,191.0
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,87.78,66.07
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,128.65,99.89
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,172.58,136.03
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,148.25,116.74
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,124.18,97.42
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,100.85,78.3
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,77.46,58.81
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,56.54,41.27
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,35.05,23.05
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,19.96,9.59
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.86,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,9.05,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,16.7,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,33.25,21.97
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,49.99,37.38
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,65.03,50.89
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,79.5,63.6
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,94.67,76.57
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,115.47,94.07
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,116.9,94.79
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,147.11,97.91
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,183.38,131.18
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,203.65,155.65
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,247.3,179.58
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,327.93,236.26
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,339.69,254.15
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,330.29,251.49
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,356.32,270.79
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,382.75,290.1
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,379.5,286.77
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,373.53,281.25
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,392.25,294.23
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,411.1,307.12
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,584.53,441.76
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,791.25,595.21
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,834.02,622.55
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,872.99,646.81
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,902.11,665.69
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,928.8,682.88
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,952.5,696.57
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,973.49,708.37
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,987.72,717.15
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,998.78,723.95
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,1006.12,728.83
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,1010.15,731.92
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,1005.93,729.71
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,998.43,725.55
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,986.22,718.46
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,979.77,715.32
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,956.57,700.92
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,930.6,684.86
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,897.84,664.51
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,862.9,642.64
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,821.29,616.85
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,782.45,592.72
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,730.6,558.07
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,678.45,522.69
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,616.9,481.3
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,556.51,438.95
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,485.08,384.96
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,416.89,331.41
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,331.92,262.82
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,252.05,195.85
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,160.09,114.57
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,64.45,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.15,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,9.05,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,16.74,0.8
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,34.37,22.8
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,52.11,38.92
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,64.33,49.88
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,72.13,56.73
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,91.87,73.5
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,119.4,96.48
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,105.89,78.2
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,130.15,79.74
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,173.62,107.47
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,220.75,143.06
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,267.13,180.52
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,317.24,221.89
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,367.55,264.29
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,419.2,307.08
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,474.03,350.66
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,524.86,390.24
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,572.94,426.76
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,620.65,461.98
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,665.63,494.36
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,709.64,525.25
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,750.22,554.2
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,789.26,580.91
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,823.66,604.02
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,855.84,625.61
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,885.11,645.02
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,912.1,662.92
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,932.1,674.9
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,949.23,685.07
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,962.85,694.14
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,973.44,701.37
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,975.59,703.53
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,974.59,703.82
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,969.9,703.0
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,962.17,700.31
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,949.74,693.26
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,928.76,680.66
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,904.58,665.77
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,878.02,649.31
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,838.58,624.09
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,797.77,597.8
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,753.27,569.42
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,702.46,535.86
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,644.78,495.46
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,588.19,455.1
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,526.02,410.6
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,465.78,366.3
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,392.43,310.42
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,312.95,248.1
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,237.93,187.25
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,168.72,129.51
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,87.79,60.87
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,8.58,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,15.15,1.27
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,31.43,20.66
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,44.85,33.05
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,56.86,43.87
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,68.26,53.87
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,75.68,60.18
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,82.67,65.91
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,95.87,68.4
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,138.26,87.73
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,181.78,116.14
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,227.7,151.03
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,275.62,190.53
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,324.79,231.63
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,373.0,271.58
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,422.89,312.16
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,471.74,351.12
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,519.79,388.29
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,565.64,423.52
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,611.65,458.0
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,653.76,487.97
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,694.47,516.18
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,733.43,543.66
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,771.42,569.97
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,818.96,603.39
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,869.91,635.48
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,817.9,596.22
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,751.58,543.9
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,622.51,452.04
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,482.12,349.94
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,441.14,321.41
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,398.72,291.21
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,589.7,430.82
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,785.15,565.9
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,891.16,642.1
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,979.92,701.87
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,764.35,556.21
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,525.68,384.12
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,563.12,415.38
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,597.9,443.4
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,622.94,463.57
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,629.7,471.32
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,672.6,506.21
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,694.14,526.16
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,639.83,488.64
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,586.09,451.21
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,522.69,406.12
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,461.27,361.23
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,392.96,309.63
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,317.34,250.83
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,241.99,190.16
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,172.28,132.31
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,104.39,73.77
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,26.53,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,11.04,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,10.01,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,17.54,3.3
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,33.34,22.24
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,46.4,34.27
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,64.16,49.99
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,83.09,66.38
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,98.44,79.34
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,106.58,85.88
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,136.05,102.89
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,169.44,124.42
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,153.85,114.13
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,135.05,102.86
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,100.1,74.75
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,62.43,44.51
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,116.06,86.57
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,168.41,126.55
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,118.44,87.48
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,66.28,46.66
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,304.82,230.09
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,563.78,415.55
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,593.71,433.51
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,625.34,453.63
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,598.81,433.39
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,566.12,408.64
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,552.72,398.51
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,536.48,386.19
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,549.95,395.8
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,563.37,405.19
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,695.74,499.2
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,831.65,591.61
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,793.34,564.52
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,756.28,539.39
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,495.7,362.6
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,222.26,163.55
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,528.29,393.44
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,822.98,596.42
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,752.16,546.1
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,692.53,505.44
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,588.92,434.03
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,500.13,371.07
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,643.45,480.28
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,775.92,576.75
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,731.21,546.75
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,685.89,517.46
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,633.36,481.56
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,581.22,445.3
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,519.45,401.71
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,459.61,358.34
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,378.43,297.84
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,313.93,247.81
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,240.0,188.63
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,171.45,132.04
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,90.35,63.76
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
