Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,8.1,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,15.22,2.83
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,36.91,25.44
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,57.51,44.16
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,76.18,60.81
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,90.8,73.58
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,104.33,85.05
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,117.24,95.69
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,133.44,99.49
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,171.18,118.97
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,203.36,139.43
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,245.96,171.34
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,289.04,205.02
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,335.0,241.32
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,380.05,277.82
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,427.01,315.28
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,472.47,350.31
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,518.06,384.61
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,561.87,416.47
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,606.07,447.61
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,648.51,476.96
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,691.2,505.69
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,676.48,491.83
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,647.56,467.87
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,662.31,477.45
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,675.8,485.72
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,782.42,562.65
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,895.51,640.13
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,795.18,567.05
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,673.48,479.27
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,818.78,583.83
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,957.38,677.07
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,962.06,678.95
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,963.77,680.62
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,704.26,508.21
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,410.11,298.77
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,578.61,423.95
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,745.52,539.75
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,618.48,451.59
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,465.46,344.4
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,587.8,436.95
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,687.49,509.72
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,648.46,484.3
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,608.04,458.75
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,528.39,403.3
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,464.8,358.03
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,408.55,317.32
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,355.34,277.75
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,334.14,262.4
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,309.97,243.56
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,236.64,185.1
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,168.43,129.18
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,89.95,63.63
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,10.01,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,19.12,5.64
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,36.25,24.73
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,53.53,40.43
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,63.81,49.7
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,75.79,60.12
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,92.54,74.28
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,108.44,87.41
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,138.02,103.46
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,171.71,124.45
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,204.35,148.61
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,235.48,172.95
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,260.54,192.89
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,282.82,210.33
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,295.54,220.55
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,296.54,221.54
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,297.02,221.79
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,295.82,220.66
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,308.4,229.46
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,320.96,238.11
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,332.27,245.89
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,343.61,253.65
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,230.22,170.51
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,108.28,78.64
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,118.54,86.72
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,128.9,94.54
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,219.21,162.81
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,310.68,229.59
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,311.1,229.33
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,311.42,229.64
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,211.77,157.2
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,111.73,81.92
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,135.56,100.78
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,159.59,119.39
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,123.76,92.04
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,87.99,64.39
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,74.26,53.73
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,60.66,43.05
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,43.35,29.32
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,26.08,15.48
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,20.01,10.62
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,13.95,5.73
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,115.04,88.06
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,225.2,175.65
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,318.26,250.9
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,380.94,301.61
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,332.52,264.8
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,286.35,229.34
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,242.37,194.71
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,198.91,159.49
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,148.88,118.04
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,91.74,69.99
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,52.44,35.79
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.84,3.79
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,34.39,23.87
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,53.22,41.21
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,69.56,56.14
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,86.91,71.67
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,104.83,87.21
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,122.33,102.02
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,142.91,112.68
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,168.72,131.24
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,197.8,153.11
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,228.68,176.83
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,249.88,193.72
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,269.66,209.27
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,313.74,242.31
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,354.61,272.79
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,412.55,316.04
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,472.0,360.43
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,495.01,376.81
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,514.92,390.41
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,430.66,327.0
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,335.15,253.79
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,375.48,283.96
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,421.41,317.38
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,390.94,294.5
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,358.05,270.03
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,416.87,313.61
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,476.92,357.02
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,444.59,332.47
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,410.75,307.25
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,426.53,319.14
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,442.51,330.95
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,392.65,294.77
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,331.6,250.14
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,282.88,214.25
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,233.87,177.55
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,246.75,187.82
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,259.9,198.16
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,254.18,194.57
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,248.49,191.07
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,163.67,125.5
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,81.11,60.1
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,147.09,113.81
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,217.34,170.24
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,129.64,100.55
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,47.41,33.63
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,40.88,28.41
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,34.35,23.09
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,28.3,18.09
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,22.25,13.02
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,16.68,8.3
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,11.11,3.54
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.48,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.77,4.68
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,34.03,23.3
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,51.73,39.43
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,70.05,55.79
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,84.88,68.78
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,101.53,83.17
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,117.8,96.97
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,135.87,104.81
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,174.07,129.16
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,182.43,138.04
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,195.26,151.8
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,214.15,166.03
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,225.07,173.91
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,157.73,121.01
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,74.64,54.81
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,99.14,74.21
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,123.33,93.03
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,250.03,191.24
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,379.61,287.98
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,428.86,323.24
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,480.86,360.19
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,436.12,326.61
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,387.2,289.99
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,379.2,283.47
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,370.6,276.38
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,358.3,267.45
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,346.25,258.72
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,463.51,344.66
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,581.25,427.77
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,537.66,396.41
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,492.22,364.18
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,425.78,316.91
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,347.37,259.95
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,361.19,270.84
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,364.51,273.79
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,276.06,208.26
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,200.28,151.05
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,227.05,172.46
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,254.54,194.33
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,232.14,177.53
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,209.7,160.67
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,214.9,165.8
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,220.31,171.1
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,400.99,318.46
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,543.49,431.63
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,492.85,394.07
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,442.66,356.66
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,436.13,353.65
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,427.29,347.13
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,345.99,279.83
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,268.48,213.76
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,181.63,137.6
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,95.05,25.52
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,33.86,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.94,0.27
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.11,4.07
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,15.75,8.25
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,20.4,12.37
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,41.33,30.71
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,62.33,48.82
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,61.87,45.79
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,61.41,45.14
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,35.32,23.48
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.29,1.98
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,63.34,45.93
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,116.33,88.03
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,185.68,142.06
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,255.16,195.17
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,213.35,162.35
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,168.71,127.45
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,311.69,236.88
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,456.88,343.98
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,391.38,294.18
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,316.2,237.21
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,313.6,235.29
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,310.7,232.96
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,402.21,300.64
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,498.57,369.88
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,592.64,438.04
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,690.94,507.53
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,820.73,603.34
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,945.81,688.89
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,959.69,697.12
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,970.57,704.48
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,974.96,707.78
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,976.24,709.25
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,972.39,707.54
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,965.49,704.02
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,954.31,698.26
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,940.08,690.62
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,917.46,678.46
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,897.48,668.1
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,864.95,648.24
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,830.52,627.01
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,701.44,537.33
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,573.03,442.81
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,494.58,385.77
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,419.4,329.42
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,363.26,288.26
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,320.52,256.15
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,273.65,219.68
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,227.9,183.0
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,177.04,140.92
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,128.16,99.52
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,76.65,55.02
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.93,0.96
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.84,4.78
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,33.32,23.07
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,51.07,39.38
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,69.41,55.93
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,87.58,72.0
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,105.35,87.51
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,125.78,105.05
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,134.18,105.64
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,148.38,117.15
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,167.01,131.39
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,186.01,145.82
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,226.81,176.3
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,279.33,215.91
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,304.72,235.05
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,330.44,254.28
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,329.75,253.31
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,326.09,249.84
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,360.94,275.92
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,397.29,302.78
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,328.31,250.16
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,256.61,195.14
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,398.87,303.15
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,547.51,411.35
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,360.6,273.21
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,160.16,120.14
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,398.98,303.06
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,642.45,477.31
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,565.39,419.49
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,477.51,354.97
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,600.32,445.91
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,727.86,536.37
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,787.13,578.86
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,854.43,626.44
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,647.63,482.04
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,423.45,317.95
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,491.41,371.14
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,572.82,431.99
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,383.06,293.19
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,200.18,153.06
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,202.8,155.91
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,205.62,158.62
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,263.59,205.82
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,311.85,245.23
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,305.47,241.71
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,297.59,237.08
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,262.03,209.89
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,226.82,182.45
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,189.97,152.98
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,153.49,123.09
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,115.7,91.28
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,78.42,59.43
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,47.0,32.08
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.92,0.63
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,12.51,5.52
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,20.41,12.53
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,22.74,13.63
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,25.08,15.49
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,24.62,15.03
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,24.17,14.58
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,39.08,26.91
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,54.03,39.15
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.33,47.48
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,74.64,55.77
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,94.12,71.31
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,113.34,86.43
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,135.33,103.8
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,157.61,121.22
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,123.49,93.75
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,88.69,65.82
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,130.58,99.07
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,172.82,131.98
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,422.52,322.56
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,681.94,503.77
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,791.79,582.86
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,904.36,660.6
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,811.16,591.93
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,692.05,503.88
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,841.58,613.08
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,978.17,702.8
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,870.5,628.1
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,745.89,538.99
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,741.2,538.26
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,734.9,535.27
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,599.59,441.29
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,463.17,343.98
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,445.09,333.35
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,426.53,321.37
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,320.58,243.85
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,205.59,156.78
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,160.79,123.0
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,116.42,88.48
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,86.91,65.19
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,58.61,42.49
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,50.67,36.25
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,42.73,29.91
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,244.91,200.7
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,404.22,328.13
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,326.26,263.33
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,254.73,202.79
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,171.79,131.11
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,89.82,38.89
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,30.26,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,12.87,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,21.15,9.87
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,33.1,22.95
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,44.52,33.57
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,42.86,32.4
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,44.6,33.98
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,84.2,68.55
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,119.97,98.93
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,145.75,112.9
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,171.42,129.32
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,199.05,149.9
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,234.15,176.77
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,270.02,201.65
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,313.55,233.1
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,356.85,262.66
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,432.97,319.72
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,483.88,360.15
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,535.08,399.8
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,583.42,436.87
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,631.33,472.71
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,676.86,505.45
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,721.42,536.76
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,761.42,563.17
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,799.77,586.9
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,836.47,609.75
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,871.58,631.36
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,900.16,649.35
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,926.38,665.85
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,947.34,679.0
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,965.52,690.49
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,979.83,699.62
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,991.06,706.95
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,995.68,708.88
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,997.11,708.99
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,993.36,708.82
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,986.46,706.84
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,983.46,706.74
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,968.36,699.0
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,945.98,686.74
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,920.93,672.78
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,888.76,654.08
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,854.51,633.86
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,814.02,609.96
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,776.45,587.71
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,725.9,555.15
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,675.09,521.74
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,615.75,481.43
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,557.44,440.29
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,488.71,388.33
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,422.92,336.89
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,339.79,270.53
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,268.05,210.76
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,182.99,138.41
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,100.72,47.53
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,34.98,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,11.91,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,21.81,10.27
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,40.1,28.38
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,58.65,45.14
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,69.82,55.17
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,85.44,68.71
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,104.14,84.53
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,125.23,102.03
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,149.45,114.29
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,172.79,129.3
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,204.29,153.12
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,235.95,177.63
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,270.06,202.6
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,307.81,230.62
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,289.75,218.51
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,269.19,203.51
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,367.2,275.84
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,480.82,358.49
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,459.02,341.99
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,424.22,315.44
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,341.26,254.87
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,253.95,189.77
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,385.07,287.43
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,523.72,386.37
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,516.36,379.22
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,507.53,371.84
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,356.45,263.91
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,197.45,146.31
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,267.75,199.25
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,339.1,251.47
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,470.2,347.13
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,608.01,443.91
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,517.12,379.53
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,433.01,319.64
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,460.52,340.78
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,488.29,361.56
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,445.47,331.19
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,402.09,300.35
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,545.04,409.25
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,684.25,511.25
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,712.06,533.44
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,722.26,544.5
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,674.32,512.12
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,614.59,471.3
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,591.95,457.85
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,579.42,450.95
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,518.56,407.27
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,447.91,355.38
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,380.51,303.36
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,316.88,252.76
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,246.65,195.9
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,180.78,141.11
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,106.01,78.46
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,39.5,16.63
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,15.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,13.82,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,23.88,11.88
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,38.35,26.7
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,49.85,37.26
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,68.42,53.53
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,88.08,70.41
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,97.5,78.37
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,107.1,86.31
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,133.49,102.41
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,169.18,128.37
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,200.19,148.61
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,247.59,182.2
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,225.55,168.93
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,203.64,154.65
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,229.21,173.87
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,255.42,193.36
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,290.82,219.17
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,335.44,251.52
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,325.45,243.72
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,313.63,234.66
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,308.24,230.07
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,296.33,220.66
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,264.2,196.76
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,231.16,172.09
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,217.49,161.87
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,203.56,151.4
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,294.79,219.6
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,391.07,289.69
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,493.11,363.32
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,604.74,441.59
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,783.64,573.74
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,956.85,695.13
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,771.24,564.53
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,551.75,404.74
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,519.89,383.53
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,487.25,360.69
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,617.67,458.73
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,746.1,552.01
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,816.1,605.08
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,871.37,647.02
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,838.27,625.95
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,803.39,604.12
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,669.54,509.82
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,535.95,412.17
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,583.77,451.94
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,608.91,474.14
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,549.18,431.05
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,491.11,388.48
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,422.3,335.65
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,357.25,284.22
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,272.77,216.62
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,205.38,160.61
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,132.73,99.07
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,60.28,29.74
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,20.87,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
