Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.43,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.55,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.33,1.59
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,11.58,4.48
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,14.83,7.32
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,71.79,56.69
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,121.64,98.99
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,141.5,109.54
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,162.64,125.5
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,171.53,132.25
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,179.42,138.32
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,210.28,161.84
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,233.96,179.64
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,239.99,184.12
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,236.28,181.05
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,339.07,258.5
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,460.17,347.99
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,392.3,297.34
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,314.58,238.16
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,351.58,265.43
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,395.75,297.28
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,286.48,215.88
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,171.92,128.91
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,375.53,283.06
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,585.58,431.95
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,747.33,552.01
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,911.19,663.17
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,935.99,675.52
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,958.39,687.34
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,925.51,664.34
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,873.75,623.66
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,675.22,489.63
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,456.98,335.16
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,571.09,419.82
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,674.45,492.79
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,845.11,616.88
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,972.27,701.56
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,951.79,688.33
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,928.6,675.13
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,908.88,664.23
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,878.47,646.29
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,840.67,622.89
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,801.24,598.26
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,754.63,568.96
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,707.15,538.54
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,655.22,504.48
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,600.74,467.68
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,536.85,421.99
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,475.16,375.3
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,400.33,316.99
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,330.56,260.21
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,246.41,190.06
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,172.1,120.12
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,62.9,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.34,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,25.55,14.63
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,41.96,30.35
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,58.39,45.24
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,75.89,60.71
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,93.05,75.52
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,111.12,90.93
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,128.77,105.67
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,97.24,64.08
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,124.2,65.81
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,194.85,128.47
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,253.41,183.49
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,271.56,191.6
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,331.41,235.94
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,382.74,279.88
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,434.72,323.34
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,471.23,354.19
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,498.1,374.67
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,523.13,393.13
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,535.0,401.12
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,585.68,438.07
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,637.29,475.19
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,627.99,466.42
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,610.34,451.61
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,579.76,428.95
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,544.98,403.03
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,730.13,544.82
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,920.3,676.53
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,941.28,687.1
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,959.47,697.23
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,874.77,638.92
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,764.82,556.31
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,726.94,530.48
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,676.71,495.6
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,850.2,624.73
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,986.53,716.59
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,975.19,708.54
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,960.97,700.13
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,744.84,555.08
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,500.9,375.79
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,704.46,532.93
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,864.2,645.64
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,826.09,618.98
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,786.42,592.93
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,742.18,563.9
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,693.94,531.71
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,638.8,495.0
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,584.32,457.82
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,518.42,409.47
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,455.1,361.1
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,380.4,302.36
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,310.71,245.35
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,224.75,173.75
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,152.53,107.07
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,54.77,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,13.82,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,26.02,15.1
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,42.72,31.06
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,56.88,43.93
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,73.83,58.94
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,90.26,73.16
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,82.28,66.04
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,69.8,55.0
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,117.76,90.33
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,168.92,129.0
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,187.14,143.03
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,204.62,156.68
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,230.78,176.28
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,257.93,196.52
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,297.98,226.16
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,340.84,257.75
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,399.54,300.92
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,468.12,351.49
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,518.01,389.02
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,568.74,427.26
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,584.47,437.67
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,589.02,439.69
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,652.66,486.95
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,718.98,535.48
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,645.95,480.6
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,560.53,416.0
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,557.1,413.76
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,552.67,410.49
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,642.58,476.3
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,737.74,544.01
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,733.95,542.01
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,720.49,533.91
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,780.46,579.36
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,840.03,623.85
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,683.83,510.81
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,510.36,382.45
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,627.73,472.63
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,743.37,558.42
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,431.48,331.62
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,100.2,73.88
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,327.62,255.17
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,545.15,420.27
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,513.25,396.77
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,480.4,373.53
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,543.37,425.35
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,596.66,468.68
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,549.31,434.43
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,501.36,399.43
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,446.16,356.91
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,392.15,314.21
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,328.35,262.98
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,268.49,213.18
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,196.39,152.19
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,131.64,92.76
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,61.15,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.25,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,24.21,13.52
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,33.28,22.8
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,42.5,31.31
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,47.33,35.73
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,51.89,39.7
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,54.1,41.48
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,56.14,43.03
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,87.24,48.68
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,132.47,73.09
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,184.94,111.36
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,234.81,151.64
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,285.02,194.19
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,337.44,238.9
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,389.32,283.46
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,447.46,331.82
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,498.91,373.58
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,550.57,414.36
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,349.78,267.63
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,125.41,92.27
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,380.72,289.33
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,659.03,491.47
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,550.15,409.8
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,425.85,315.59
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,584.68,435.11
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,759.49,561.22
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,854.54,633.35
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,949.98,698.38
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,973.19,713.31
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,993.59,726.88
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,1009.06,736.86
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,1021.33,744.83
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,1028.35,749.9
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,1032.05,752.96
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,1030.94,752.14
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,1026.54,749.4
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,1014.52,742.53
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,999.49,733.92
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,979.83,723.29
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,957.36,710.79
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,929.53,693.3
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,907.19,679.59
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,869.21,655.7
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,829.47,630.48
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,783.45,599.36
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,736.4,567.22
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,680.36,528.75
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,628.26,492.35
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,563.96,445.83
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,501.7,398.02
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,425.16,338.72
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,353.65,280.7
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,263.89,205.65
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,184.43,132.59
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,86.34,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.52,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,23.17,12.87
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,30.41,20.51
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,37.25,26.9
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,41.11,30.46
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,44.77,33.66
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,46.61,35.15
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,53.44,40.89
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,86.36,46.71
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,133.26,71.96
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,182.14,107.39
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,233.63,149.28
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,285.59,193.28
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,345.48,243.42
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,398.15,288.44
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,451.45,333.07
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,503.36,374.88
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,555.18,415.32
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,604.56,453.52
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,653.12,490.09
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,699.0,522.98
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,743.44,553.74
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,785.08,581.27
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,824.84,607.26
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,860.8,630.47
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,894.58,652.07
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,924.78,671.19
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,952.51,688.63
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,974.44,701.26
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,993.48,712.07
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,1008.97,721.68
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,1021.26,729.35
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,1027.79,733.92
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,1031.0,736.55
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,1029.37,735.84
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,1024.46,733.22
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,1010.97,725.29
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,994.5,715.65
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,974.88,705.49
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,952.47,693.58
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,923.54,676.04
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,900.32,662.33
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,862.59,639.38
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,823.14,615.15
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,776.32,584.78
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,728.61,553.43
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,673.04,516.69
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,621.62,482.07
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,556.78,435.74
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,494.12,388.36
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,418.23,330.17
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,347.27,273.23
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,259.38,200.85
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,181.46,130.48
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,83.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.65,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,25.0,14.23
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,34.84,24.13
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,44.26,32.73
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,50.79,38.59
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,56.02,43.11
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,58.4,45.01
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,60.6,46.67
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,91.42,52.42
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,135.61,76.17
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,182.05,109.19
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,231.4,148.28
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,285.91,193.19
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,336.85,235.66
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,355.99,259.24
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,357.08,264.48
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,414.31,305.6
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,472.31,346.95
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,487.29,357.22
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,489.95,358.49
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,591.52,434.68
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,725.16,530.55
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,663.24,482.07
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,579.09,417.42
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,481.84,350.0
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,374.87,273.48
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,648.16,477.3
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,929.64,664.55
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,952.2,675.21
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,972.16,686.85
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,986.85,696.1
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,998.46,703.58
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,1005.45,708.88
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,1009.25,712.36
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,1006.86,711.59
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,1001.29,709.03
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,991.06,704.22
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,977.78,697.61
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,957.17,686.82
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,942.48,679.93
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,815.92,598.7
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,670.66,497.13
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,569.57,426.36
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,458.69,346.35
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,607.39,460.99
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,714.9,538.93
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,659.44,501.5
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,604.52,464.91
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,537.58,417.91
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,473.19,370.45
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,397.98,312.96
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,327.61,256.77
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,239.97,184.74
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,165.72,118.51
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,77.65,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,13.06,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.79,14.75
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,37.19,25.92
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,48.07,35.72
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,54.23,41.21
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,60.22,46.33
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,63.18,48.7
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,65.91,50.78
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,95.28,56.04
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,137.98,79.02
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,182.86,111.05
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,230.73,149.22
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,290.37,202.98
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,332.05,240.64
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,372.55,272.73
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,414.89,305.85
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,463.91,342.94
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,532.39,394.67
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,579.81,430.65
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,626.87,465.57
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,608.38,448.15
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,572.64,417.06
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,535.0,389.84
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,493.46,359.24
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,600.16,436.6
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,716.54,517.76
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,575.27,418.1
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,419.7,305.89
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,474.03,345.62
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,529.94,385.08
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,483.77,352.38
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,435.9,318.6
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,621.66,454.75
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,811.32,586.27
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,904.06,652.7
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,976.34,701.84
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,783.56,571.36
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,566.76,415.35
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,609.63,450.77
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,663.61,492.09
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,650.42,484.64
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,634.87,476.0
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,708.55,534.22
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,763.47,576.81
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,703.38,535.69
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,643.85,494.96
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,578.42,449.17
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,521.62,408.33
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,461.04,363.04
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,402.65,318.12
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,332.86,263.45
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,267.84,210.65
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,195.14,150.23
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,119.38,84.86
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,55.47,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,13.06,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.79,14.69
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,37.18,25.87
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,48.06,35.68
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,54.58,41.51
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,60.8,46.83
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,64.38,49.72
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,67.45,52.08
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,95.78,56.81
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,137.41,79.07
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,181.95,110.82
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,229.48,148.63
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,277.25,188.21
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,332.2,233.53
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,380.95,274.41
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,430.83,315.46
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,479.63,354.18
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,528.86,392.16
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,537.15,397.92
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,525.23,386.88
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,554.19,406.98
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,582.97,426.43
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,678.86,499.81
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,789.34,580.18
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,643.17,473.11
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,467.27,339.68
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,562.79,409.22
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,662.53,479.08
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,716.79,517.17
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,770.31,554.74
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,881.87,637.7
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,978.41,703.11
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,984.33,706.65
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,987.16,709.05
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,984.89,707.96
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,979.56,705.07
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,749.31,549.79
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,472.81,347.73
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,561.06,415.98
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,646.84,479.92
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,754.42,561.84
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,842.86,626.5
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,740.29,557.33
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,649.71,493.1
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,657.06,502.55
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,662.98,509.85
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,606.35,470.22
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,545.31,426.65
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,481.23,378.76
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,419.86,331.54
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,347.91,275.11
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,281.22,220.89
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,204.43,157.25
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,124.92,89.08
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,58.13,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.24,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,24.2,13.43
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,33.26,22.56
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,42.48,30.91
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,47.3,35.26
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,51.85,39.17
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,54.44,41.34
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,56.83,43.26
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,87.06,48.96
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,130.59,72.49
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,176.24,105.13
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,229.64,147.63
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,277.86,187.93
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,328.0,230.04
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,378.02,272.16
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,429.02,314.19
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,478.73,353.59
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,532.67,394.71
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,542.09,401.03
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,534.93,393.14
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,569.81,417.19
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,605.44,441.12
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,688.24,504.45
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,790.99,577.77
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,826.86,599.52
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,861.0,620.49
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,797.81,575.22
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,716.49,512.55
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,743.97,532.42
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,771.09,551.25
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,886.35,636.05
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,986.47,702.0
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,992.38,703.89
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,995.11,704.76
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,993.68,704.58
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,989.14,702.6
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,977.57,696.77
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,963.1,689.22
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,826.04,600.83
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,662.79,485.64
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,778.21,574.03
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,867.21,636.29
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,829.91,612.97
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,791.02,589.38
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,745.9,560.39
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,696.82,528.23
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,641.36,491.41
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,586.5,454.13
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,517.77,403.56
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,452.0,353.62
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,374.32,293.77
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,307.2,239.77
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,224.66,172.12
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,151.6,108.67
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,72.43,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.84,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,27.05,15.56
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,38.35,26.7
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,50.36,37.46
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,57.57,43.87
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,64.41,49.72
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,69.03,53.6
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,72.2,56.13
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,100.29,61.49
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,141.22,83.81
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,185.1,128.19
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,203.8,154.14
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,238.09,169.83
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,325.76,230.87
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,374.03,271.31
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,423.6,312.16
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,456.94,339.47
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,471.5,349.91
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,423.9,315.27
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,361.62,268.49
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,380.36,281.62
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,399.41,294.61
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,472.77,347.83
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,547.88,401.32
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,685.77,504.72
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,839.81,614.02
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,867.82,631.21
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,893.95,647.94
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,914.38,661.21
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,932.38,672.98
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,946.78,682.16
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,958.36,689.61
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,963.6,693.4
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,965.9,695.45
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,968.48,697.5
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,962.12,693.88
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,942.41,681.77
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,920.33,668.27
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,897.86,654.57
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,873.13,639.4
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,841.82,619.85
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,808.71,599.04
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,767.45,573.05
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,719.93,542.52
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,671.27,509.49
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,622.58,475.91
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,565.53,436.04
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,509.81,396.2
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,445.81,348.49
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,384.62,301.63
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,303.22,238.53
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,238.71,186.45
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,166.79,127.3
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,100.36,70.79
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,42.32,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
