Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.84,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,27.03,15.43
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,41.75,29.49
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,53.46,40.09
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,62.08,47.72
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,70.26,54.7
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,76.12,59.62
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,81.61,64.11
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,118.73,79.22
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,160.82,106.74
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,192.06,137.0
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,211.76,159.23
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,238.7,179.05
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,266.68,199.54
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,327.89,242.12
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,419.71,309.43
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,457.51,338.35
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,492.04,363.94
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,526.26,388.72
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,550.15,405.32
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,568.39,417.88
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,583.75,428.06
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,649.07,475.25
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,717.31,523.7
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,733.43,533.27
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,748.87,542.52
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,784.36,566.32
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,820.83,590.38
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,831.97,597.7
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,841.27,604.0
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,833.6,598.95
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,817.23,588.44
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,848.32,610.34
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,871.5,626.83
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,847.94,611.36
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,822.2,594.76
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,835.07,605.79
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,844.93,614.65
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,788.2,575.96
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,719.04,529.0
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,732.91,541.58
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,730.03,542.52
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,622.99,468.06
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,535.05,405.29
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,496.39,378.72
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,457.33,351.22
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,413.42,320.05
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,369.6,288.29
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,377.68,296.46
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,390.78,307.03
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,319.81,251.47
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,243.61,190.57
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,173.08,132.43
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,108.67,77.31
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,51.52,0.14
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,16.2,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,27.81,16.0
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,38.38,26.59
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,49.63,36.66
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,54.61,41.16
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,59.43,45.28
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,82.49,64.79
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,118.62,94.97
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,95.0,62.74
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,131.87,73.55
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,198.06,131.44
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,248.1,178.57
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,286.29,207.96
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,326.28,238.8
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,360.68,262.23
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,427.98,312.83
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,459.02,338.63
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,471.39,347.34
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,532.44,394.74
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,625.51,465.28
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,588.38,434.05
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,532.17,387.47
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,648.39,476.77
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,788.52,577.54
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,761.76,554.79
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,720.98,520.36
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,813.96,590.87
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,909.19,655.71
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,813.14,586.61
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,685.17,490.27
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,730.88,523.4
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,771.55,552.08
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,757.65,542.61
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,742.07,532.37
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,697.52,502.57
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,662.1,478.65
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,630.29,457.49
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,597.64,435.58
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,663.45,485.71
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,711.7,523.15
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,696.33,514.2
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,678.45,503.91
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,633.78,474.47
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,588.71,444.44
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,514.86,391.52
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,443.83,339.69
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,403.13,311.18
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,362.13,281.67
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,304.7,238.37
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,260.36,204.05
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,212.98,166.64
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,167.44,129.63
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,117.01,87.86
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,68.95,47.13
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,32.15,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,16.2,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,27.78,15.94
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,42.11,29.77
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,53.5,40.12
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,70.47,54.87
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,92.98,74.03
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,87.08,68.94
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,81.69,64.19
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,123.8,84.49
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,173.36,120.4
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,182.59,132.7
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,180.33,137.03
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,204.94,155.24
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,230.26,173.78
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,252.28,189.58
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,283.39,212.07
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,306.38,228.29
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,329.85,244.66
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,334.19,247.45
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,337.75,249.68
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,395.93,291.21
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,456.97,333.84
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,365.83,268.4
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,270.01,198.46
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,451.8,331.73
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,643.55,464.82
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,775.39,563.04
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,907.84,655.11
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,931.44,669.37
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,952.66,682.89
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,859.7,619.49
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,740.11,531.18
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,875.78,633.43
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,989.92,711.88
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,775.87,566.04
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,513.97,374.4
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,763.7,561.73
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,957.94,695.98
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,947.73,690.4
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,926.09,678.66
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,896.69,660.66
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,865.16,641.21
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,827.14,617.85
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,787.56,593.2
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,744.65,564.93
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,697.45,533.27
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,642.7,496.05
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,588.52,458.46
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,523.45,410.07
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,460.76,362.01
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,387.52,305.1
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,316.02,247.58
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,234.46,180.37
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,162.23,117.79
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,78.35,10.73
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,16.68,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,29.55,17.27
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,44.97,32.08
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,60.9,46.2
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,71.43,55.45
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,76.98,60.18
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,83.36,65.52
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,89.34,70.38
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,112.84,73.22
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,149.47,92.01
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,190.52,120.67
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,235.03,155.34
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,277.56,189.83
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,324.52,228.51
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,373.06,269.25
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,427.55,313.72
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,474.96,351.72
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,524.19,390.24
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,571.68,427.11
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,618.89,462.91
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,664.79,496.3
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,708.21,527.25
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,748.0,555.02
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,786.22,580.47
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,822.04,603.1
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,856.28,624.46
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,885.34,642.89
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,912.23,660.01
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,935.08,673.33
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,955.43,684.99
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,970.59,694.45
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,982.75,702.06
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,989.37,706.18
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,992.84,708.41
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,991.66,707.79
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,987.39,705.32
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,977.03,699.08
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,963.71,691.09
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,945.09,679.78
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,932.41,672.47
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,904.17,655.33
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,873.7,636.8
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,836.83,614.65
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,798.32,591.2
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,753.1,563.1
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,711.02,536.75
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,656.19,500.36
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,601.84,463.52
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,540.28,419.84
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,480.63,375.46
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,407.05,319.12
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,338.08,264.06
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,252.55,194.18
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,180.5,131.58
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,86.62,15.85
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,16.2,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,27.79,15.86
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,38.82,26.92
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,50.46,37.35
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,55.04,41.52
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,59.56,45.38
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,62.57,47.9
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,65.35,50.12
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,90.41,52.38
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,131.59,73.2
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,177.07,105.31
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,230.71,147.75
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,278.21,187.22
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,328.45,229.39
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,378.93,271.66
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,430.34,313.72
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,484.96,357.01
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,534.61,395.63
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,582.09,432.39
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,628.96,467.82
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,673.93,500.24
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,717.8,531.1
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,757.35,558.03
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,795.16,583.19
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,830.31,605.17
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,863.33,625.54
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,891.95,644.16
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,918.29,661.27
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,940.92,675.96
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,960.96,689.03
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,976.26,698.84
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,988.53,706.8
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,995.22,711.26
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,998.74,713.83
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,997.08,713.21
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,992.28,710.72
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,980.03,703.56
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,964.95,694.71
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,946.4,683.45
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,933.89,676.26
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,905.24,658.75
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,874.37,639.84
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,837.14,617.37
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,798.28,593.59
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,756.17,566.35
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,709.71,535.74
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,655.31,499.48
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,601.4,462.8
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,537.91,417.55
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,476.55,371.91
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,402.5,315.6
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,333.09,260.52
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,247.69,190.63
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,175.33,128.0
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,84.66,18.3
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,15.73,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.86,14.32
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,36.09,24.69
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,45.87,33.61
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,49.25,36.75
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,51.28,38.5
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,53.54,40.3
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,55.63,41.87
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,82.62,44.96
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,131.26,71.05
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,178.35,104.27
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,228.14,143.9
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,277.63,185.27
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,335.79,233.64
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,387.12,277.15
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,439.14,320.37
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,489.36,360.63
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,539.75,399.82
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,588.54,436.55
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,636.61,471.62
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,681.94,503.9
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,726.0,534.33
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,767.19,561.39
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,806.56,586.98
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,842.6,608.89
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,876.53,629.17
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,906.08,647.42
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,933.21,664.01
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,955.99,676.69
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,976.02,687.6
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,992.11,697.46
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,1005.06,705.44
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,1011.82,709.65
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,1015.28,711.96
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,1014.46,711.74
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,1010.39,709.65
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,1000.62,704.16
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,987.77,696.89
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,968.87,687.35
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,947.14,676.08
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,920.37,660.62
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,891.2,643.62
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,855.61,622.88
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,825.67,605.75
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,781.52,577.97
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,736.3,549.18
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,683.36,515.0
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,630.5,480.1
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,568.95,437.26
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,512.54,396.01
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,441.28,342.69
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,374.31,290.16
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,290.46,222.46
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,215.44,157.7
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,104.24,26.84
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,15.25,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,25.04,13.63
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,35.68,24.3
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,45.86,33.46
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,51.36,38.38
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,56.25,42.56
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,59.02,44.88
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,61.59,46.94
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,116.92,78.47
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,172.56,121.11
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,185.64,120.52
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,225.1,143.75
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,278.3,187.32
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,328.27,228.7
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,378.02,269.91
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,428.83,310.84
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,478.59,349.18
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,532.9,389.12
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,580.22,422.63
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,627.04,454.36
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,671.83,483.33
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,715.74,510.37
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,756.15,536.67
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,794.92,561.13
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,828.88,581.95
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,860.42,601.18
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,889.57,620.1
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,916.57,637.74
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,939.6,652.99
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,960.17,666.83
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,976.04,677.22
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,988.95,685.95
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,996.33,691.46
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,1000.57,695.22
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,998.65,694.73
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,993.62,692.51
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,982.07,687.09
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,976.69,685.62
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,956.85,674.6
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,934.33,662.07
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,904.11,644.69
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,871.78,625.94
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,834.02,604.26
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,798.97,584.14
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,749.34,552.8
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,699.43,520.88
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,644.0,485.12
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,589.14,448.82
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,521.1,400.17
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,455.82,352.01
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,378.31,294.31
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,310.68,241.5
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,228.57,174.96
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,155.66,113.21
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,76.54,20.32
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,14.77,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,26.55,14.73
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,42.95,30.43
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,56.53,42.66
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,67.76,52.53
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,78.57,61.75
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,93.53,74.21
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,107.78,85.79
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,136.62,98.03
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,171.69,120.92
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,206.74,143.64
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,242.1,168.44
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,273.88,189.4
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,320.6,224.05
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,350.39,254.61
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,362.14,267.31
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,421.11,309.79
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,520.24,382.49
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,566.83,417.46
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,613.19,451.75
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,637.64,467.14
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,652.07,474.45
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,691.74,502.06
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,731.28,529.09
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,588.53,428.77
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,428.28,312.28
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,659.15,486.12
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,902.43,652.7
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,918.4,660.07
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,938.48,672.07
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,617.0,455.61
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,240.44,176.08
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,628.94,468.99
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,978.33,702.61
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,986.25,705.33
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,982.07,703.45
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,972.7,698.46
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,960.33,691.71
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,940.8,681.02
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,918.65,668.7
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,892.19,652.64
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,863.36,635.03
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,540.29,410.49
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,187.46,140.41
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,478.12,370.08
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,702.8,534.21
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,614.39,471.55
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,524.99,407.09
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,469.85,366.59
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,415.93,325.63
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,351.62,276.09
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,291.05,227.61
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,221.12,170.18
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,157.95,115.68
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,77.4,22.52
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,14.77,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,24.26,12.97
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,34.12,23.09
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,43.56,31.64
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,49.31,36.8
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,53.78,40.64
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,56.67,42.98
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,59.35,45.03
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,84.36,48.36
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,126.17,69.59
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,170.85,100.67
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,223.54,141.87
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,265.49,186.34
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,293.06,215.67
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,342.25,251.04
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,391.43,286.72
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,415.11,303.93
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,442.25,322.79
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,510.95,374.63
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,617.75,453.17
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,662.03,483.15
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,705.34,511.99
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,646.61,466.36
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,566.03,404.25
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,701.88,504.28
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,852.47,604.48
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,881.28,621.05
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,907.88,637.39
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,931.33,651.01
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,952.3,663.12
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,968.11,672.87
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,980.92,680.91
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,879.18,616.37
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,750.28,526.51
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,884.8,624.15
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,989.06,691.73
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,876.92,620.75
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,735.94,523.81
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,840.33,601.61
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,921.56,656.53
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,892.61,639.19
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,861.52,621.36
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,824.07,600.03
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,789.47,580.32
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,742.94,551.04
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,695.89,520.97
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,641.25,485.17
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,587.19,448.87
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,522.34,403.1
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,459.79,357.37
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,382.46,299.0
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,315.73,246.29
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,234.34,179.89
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,162.09,118.44
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,79.93,24.88
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,15.25,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,26.25,14.39
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,36.11,24.72
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.66,34.26
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,52.87,39.75
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,58.91,44.83
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,61.95,47.27
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,64.77,49.42
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,89.04,52.65
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,130.37,73.59
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,174.4,103.97
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,221.46,140.57
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,269.0,179.44
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,323.53,223.81
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,372.64,263.78
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,422.9,303.62
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,471.67,341.18
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,520.8,377.69
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,567.99,412.61
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,614.83,446.27
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,660.66,477.63
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,703.28,506.05
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,685.45,489.37
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,648.18,458.89
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,743.51,529.2
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,852.16,601.69
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,880.92,619.19
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,907.49,636.03
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,930.0,650.36
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,950.0,663.22
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,965.81,673.57
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,978.67,682.23
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,985.51,687.3
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,989.23,690.61
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,988.33,690.72
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,984.32,689.08
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,861.04,610.8
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,709.92,505.89
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,834.03,597.91
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,924.91,658.61
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,906.03,647.23
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,876.5,629.98
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,840.63,609.44
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,803.06,587.57
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,758.56,559.88
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,713.14,531.15
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,663.24,499.24
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,610.21,464.32
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,549.49,422.67
