Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,490.52,379.76
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,418.85,325.82
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,351.55,272.94
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,269.68,206.42
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,196.21,143.58
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,93.47,31.37
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,14.3,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,23.47,12.11
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,33.37,22.3
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,42.84,30.86
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,48.56,35.98
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,53.07,39.86
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,55.61,41.9
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,57.97,43.68
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,82.46,46.98
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,124.85,68.27
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,169.86,99.41
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,222.83,140.84
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,270.84,180.49
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,320.94,222.25
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,370.63,263.49
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,421.33,304.59
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,471.08,343.95
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,525.36,385.28
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,572.72,421.57
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,619.56,456.66
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,663.79,488.19
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,706.99,518.23
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,746.84,545.52
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,785.03,570.79
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,821.18,593.34
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,855.6,614.58
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,885.2,633.8
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,912.55,651.57
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,935.79,666.72
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,956.5,680.3
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,971.99,690.34
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,984.45,698.56
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,992.32,704.27
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,997.02,708.11
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,996.04,708.17
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,991.89,706.37
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,977.58,698.19
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,960.62,688.45
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,950.77,684.56
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,929.38,673.14
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,757.43,557.8
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,567.67,420.37
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,701.98,524.32
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,793.85,592.13
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,751.39,563.91
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,704.45,533.01
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,650.05,496.8
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,596.14,460.15
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,531.91,413.3
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,469.9,366.49
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,397.69,311.53
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,326.67,255.36
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,246.53,189.62
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,175.31,128.57
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,85.96,29.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,14.77,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,24.31,12.63
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,34.59,23.3
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,44.42,32.19
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,48.64,36.04
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,51.49,38.51
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,54.12,40.63
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,56.56,42.49
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,79.32,44.27
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,121.7,64.76
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,172.63,100.61
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,221.16,139.04
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,274.9,191.98
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,310.15,227.04
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,349.55,252.68
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,428.16,310.63
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,450.84,330.79
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,457.09,335.26
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,523.32,386.33
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,624.52,462.66
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,669.51,494.62
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,713.33,525.24
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,660.88,482.98
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,586.39,423.63
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,654.34,472.35
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,731.02,525.51
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,822.18,593.51
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,915.77,656.26
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,815.55,585.3
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,683.76,486.63
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,680.23,485.02
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,675.42,481.92
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,851.68,611.12
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,999.94,710.4
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,999.08,709.19
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,995.07,707.19
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,985.86,702.32
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,973.58,695.62
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,954.98,686.06
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,933.66,674.81
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,912.84,662.83
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,881.58,643.92
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,845.65,622.89
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,808.01,600.45
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,760.43,569.87
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,715.97,541.05
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,662.04,505.3
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,608.52,469.07
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,543.52,423.09
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,480.94,376.51
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,408.4,320.45
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,340.29,265.8
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,254.02,195.4
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,181.17,133.04
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,88.53,31.87
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,14.3,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,23.52,11.99
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,33.43,22.44
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,42.92,31.06
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,64.98,50.05
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,87.35,68.94
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,88.08,69.34
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,85.28,66.67
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,111.98,75.48
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,152.29,98.63
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,196.76,132.22
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,245.54,171.5
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,286.38,204.04
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,326.66,236.02
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,361.28,263.71
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,392.44,287.82
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,429.42,315.16
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,467.02,342.4
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,528.44,390.15
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,624.45,463.19
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,641.04,471.47
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,645.18,469.73
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,635.2,461.25
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,616.49,446.24
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,637.1,460.74
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,657.44,474.82
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,714.35,515.93
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,775.32,559.24
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,794.92,572.77
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,813.35,585.75
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,790.6,570.25
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,765.07,552.92
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,765.67,554.24
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,764.74,554.42
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,755.67,548.91
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,745.02,542.39
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,709.99,518.65
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,660.57,485.11
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,661.09,487.7
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,646.62,479.88
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,523.01,391.21
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,401.54,301.81
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,386.45,292.17
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,370.57,281.57
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,311.51,237.52
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,253.42,193.56
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,236.85,182.17
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,219.64,169.96
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,189.24,146.75
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,159.02,123.21
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,127.09,97.66
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,95.58,71.94
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,60.98,43.33
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,32.64,19.69
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.31,1.08
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,14.77,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,25.42,13.2
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,38.73,26.78
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,49.05,36.26
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,67.4,52.21
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,86.83,68.78
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,103.78,83.07
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,120.14,96.6
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,138.1,104.28
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,153.74,116.99
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,156.89,119.25
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,158.68,120.56
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,178.58,135.32
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,198.97,150.33
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,278.12,208.87
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,365.12,273.15
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,408.86,305.07
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,449.44,334.72
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,481.39,358.27
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,513.36,381.51
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,429.1,319.67
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,329.61,245.02
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,241.82,179.91
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,146.53,107.81
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,194.94,144.42
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,243.91,180.73
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,476.62,354.3
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,718.76,524.69
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,542.88,399.09
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,348.16,256.57
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,216.0,159.63
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,83.47,59.05
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,194.85,144.34
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,308.54,229.02
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,324.28,240.59
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,340.27,252.61
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,275.08,204.75
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,209.88,156.25
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,204.33,152.73
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,198.79,149.12
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,156.61,117.03
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,114.74,84.79
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,96.36,70.7
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,78.28,56.69
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,43.25,29.04
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,18.56,9.42
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,28.78,17.82
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,24.59,14.47
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,20.4,11.08
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,16.22,7.67
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,12.04,4.21
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,8.33,1.1
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,14.77,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,25.42,13.05
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,36.2,24.67
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,47.55,34.97
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,53.74,40.56
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,59.66,45.65
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,89.98,71.39
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,120.14,96.54
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,140.1,105.66
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,158.81,120.54
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,189.18,137.11
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,243.02,172.52
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,279.72,202.35
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,313.83,229.85
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,339.19,250.75
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,349.85,259.52
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,411.2,304.04
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,520.04,385.0
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,526.63,388.73
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,515.07,377.12
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,593.93,437.7
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,702.07,517.77
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,742.21,544.83
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,780.68,570.35
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,744.83,540.76
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,693.72,497.76
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,745.37,534.38
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,799.9,571.94
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,874.01,627.62
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,940.55,672.49
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,892.39,639.53
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,818.99,585.02
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,787.35,563.41
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,753.61,539.91
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,876.56,630.78
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,973.32,696.03
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,972.36,695.61
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,959.37,688.36
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,940.08,676.89
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,918.16,663.81
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,854.54,623.25
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,781.07,574.47
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,793.23,586.46
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,791.02,587.01
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,720.9,540.24
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,652.43,493.99
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,600.86,458.57
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,543.99,418.53
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,509.91,394.38
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,468.68,363.92
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,396.03,308.73
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,324.43,252.44
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,244.87,187.99
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,174.09,127.95
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,85.78,32.98
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,13.34,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.94,10.39
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,31.88,21.1
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,41.4,29.75
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,45.79,33.76
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,49.19,36.72
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,71.85,55.9
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,99.54,78.92
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,87.71,55.02
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,119.16,62.77
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,183.38,115.28
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,236.56,162.29
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,276.02,192.1
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,319.73,225.74
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,357.36,253.16
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,422.14,301.79
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,472.14,340.78
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,522.19,378.6
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,570.02,414.49
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,617.2,448.93
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,630.1,454.46
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,630.94,450.38
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,663.29,472.12
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,694.97,492.84
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,769.67,546.55
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,851.51,599.28
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,881.24,617.05
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,908.74,633.85
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,931.19,646.19
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,951.07,656.95
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,967.2,667.4
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,980.33,676.16
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,987.91,681.68
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,992.35,685.45
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,991.13,685.35
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,986.75,683.51
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,971.72,675.28
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,963.16,671.23
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,944.32,660.84
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,922.82,648.94
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,894.97,633.54
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,864.93,616.67
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,738.68,536.58
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,596.43,438.71
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,623.5,462.19
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,628.73,469.68
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,571.73,430.99
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,515.88,392.51
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,492.23,377.48
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,470.24,362.35
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,398.75,308.77
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,328.11,253.91
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,249.3,190.55
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,179.07,131.27
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,88.07,34.25
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,13.34,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,23.11,10.91
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,38.32,26.19
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,50.73,37.31
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,60.63,46.02
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,70.02,54.03
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,76.29,59.16
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,82.18,63.81
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,102.44,66.89
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,142.05,86.34
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,181.78,112.37
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,225.76,145.14
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,270.63,180.45
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,317.92,217.83
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,364.5,254.67
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,412.59,291.82
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,438.82,313.2
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,445.94,318.27
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,511.76,366.67
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,599.44,430.24
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,642.59,460.86
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,686.0,491.41
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,724.91,518.33
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,762.68,544.14
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,654.77,465.95
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,524.25,369.99
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,609.5,431.03
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,701.15,494.17
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,612.41,433.32
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,514.04,365.32
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,668.68,475.34
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,816.7,575.96
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,758.47,535.49
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,687.71,487.57
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,504.28,363.77
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,296.54,215.84
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,160.55,116.64
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.98
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,44.31,28.73
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,60.63,41.5
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,45.2,29.62
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,29.79,17.7
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,35.36,22.19
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,40.94,26.72
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,53.51,36.83
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,66.09,47.02
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,47.88,32.79
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,29.71,18.38
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,25.52,15.11
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,21.33,11.77
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,16.68,8.0
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.18
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.33,1.06
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,21.16,9.39
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,31.54,20.7
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,41.47,29.77
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,47.26,35.0
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,51.83,38.97
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,54.83,41.43
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,57.61,43.59
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,76.74,45.25
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,118.9,65.02
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,163.48,95.01
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,216.17,135.79
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,264.4,175.45
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,314.51,217.11
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,351.61,253.92
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,375.61,276.39
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,415.06,304.98
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,449.82,329.91
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,516.65,380.8
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,612.6,452.89
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,597.0,437.72
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,566.1,410.32
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,660.96,483.07
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,777.57,567.38
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,813.05,588.91
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,846.81,609.7
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,767.08,552.2
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,660.17,471.5
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,806.19,578.8
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,943.34,670.13
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,958.94,679.19
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,971.63,687.46
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,977.32,691.42
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,979.95,693.61
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,862.94,616.34
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,722.01,515.89
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,847.16,608.76
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,952.3,680.62
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,933.06,670.32
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,911.22,659.31
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,887.27,645.54
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,856.24,627.03
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,818.52,604.87
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,779.37,581.45
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,733.68,552.18
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,687.28,521.93
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,368.45,288.0
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,51.13,35.28
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,275.14,218.27
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,453.25,355.73
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,382.41,300.32
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,316.31,247.71
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,242.4,186.88
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,175.82,129.66
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,86.86,34.32
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,12.87,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,21.17,9.18
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,33.14,21.97
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,44.59,32.27
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,51.26,38.17
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,57.85,43.73
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,61.37,46.58
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,64.62,49.1
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,82.57,50.49
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,123.8,69.61
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,187.42,123.29
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,242.28,172.82
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,270.64,193.96
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,308.37,222.32
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,345.35,250.44
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,383.22,278.88
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,434.82,316.05
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,514.98,375.15
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,562.18,410.78
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,609.14,445.53
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,607.21,440.62
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,585.87,420.83
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,614.25,440.37
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,642.56,459.37
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,609.87,434.72
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,568.13,403.91
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,640.22,454.79
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,717.64,507.84
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,685.42,485.03
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,651.52,461.49
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,822.19,585.44
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,974.14,686.63
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,981.5,690.83
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,985.78,694.42
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,984.97,694.95
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,990.39,699.58
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,974.99,691.46
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,965.58,687.36
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,956.39,683.12
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,935.74,671.55
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,908.48,655.76
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,878.9,638.42
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,842.5,617.43
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,804.4,595.03
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,763.19,569.19
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,717.47,539.8
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,664.21,505.04
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,611.28,469.68
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,548.88,425.88
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,488.39,381.25
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,416.41,326.43
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,348.63,272.66
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,268.09,206.5
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,194.48,143.43
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,94.88,37.77
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,12.87,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,21.21,8.96
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,31.61,20.67
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.56,29.7
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,47.45,34.93
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,52.03,38.79
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,55.04,41.24
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,57.82,43.39
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,75.81,44.76
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,119.12,64.4
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,164.53,94.34
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,218.16,135.31
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,266.92,174.94
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,317.77,216.82
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,368.0,258.54
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,419.26,300.29
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,469.84,340.02
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,525.07,381.76
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,572.75,417.1
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,619.91,451.06
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,665.3,482.86
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,709.66,513.15
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,697.71,501.07
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,674.24,480.29
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,759.45,542.65
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,855.84,606.68
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,885.21,624.88
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,912.36,642.17
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,935.45,657.29
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,956.06,670.94
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,972.01,681.39
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,984.98,690.11
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,992.42,695.87
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,996.7,699.81
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,995.84,700.29
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,991.85,698.97
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,981.77,694.27
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,968.75,687.8
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,958.72,684.43
