Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,937.06,673.58
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,909.09,657.26
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,878.87,639.43
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,841.59,617.77
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,802.63,594.71
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,760.05,567.82
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,712.97,537.35
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,658.75,501.64
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,604.94,465.39
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,541.04,420.1
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,479.23,374.39
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,407.04,318.73
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,339.12,264.39
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,255.92,196.5
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,184.78,135.69
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,90.7,35.55
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,13.34,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,23.04,9.9
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,37.52,25.52
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,49.32,36.22
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,56.99,43.1
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,64.3,49.4
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,69.33,53.55
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,74.06,57.3
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,121.89,86.96
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,169.79,123.24
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,173.41,113.7
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,214.57,135.55
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,260.99,173.15
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,310.32,213.81
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,364.33,258.04
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,414.41,298.64
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,463.09,337.34
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,512.63,375.66
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,560.2,412.28
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,607.52,447.85
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,654.29,481.36
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,697.92,511.94
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,738.05,540.3
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,776.66,565.88
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,811.24,587.55
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,843.82,607.73
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,873.03,626.65
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,900.13,644.17
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,923.27,657.98
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,944.04,670.25
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,959.33,680.2
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,971.71,688.4
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,978.59,693.43
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,982.4,696.61
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,822.15,589.0
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,625.97,447.95
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,811.77,585.5
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,964.87,690.68
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,945.3,679.67
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,923.07,667.98
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,893.76,650.18
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,862.36,630.97
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,829.13,611.42
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,789.91,587.57
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,740.91,555.4
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,691.66,522.66
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,635.98,485.4
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,580.95,447.32
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,513.98,398.85
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,445.26,347.66
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,373.03,291.73
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,306.02,238.02
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,225.85,172.6
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,144.53,104.99
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,69.45,25.61
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,23.04,9.47
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,34.81,23.11
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,47.02,34.1
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,53.25,39.73
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,59.2,44.88
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,63.29,48.24
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,66.47,50.7
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,79.2,49.29
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,118.74,66.09
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,180.88,120.46
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,229.15,167.27
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,259.44,190.17
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,290.38,213.61
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,319.96,235.84
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,349.94,258.07
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,379.92,279.96
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,409.32,300.93
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,438.36,321.93
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,467.87,343.04
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,463.47,338.58
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,460.24,334.76
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,499.87,363.06
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,546.39,395.83
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,625.48,452.32
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,714.47,514.37
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,800.94,579.24
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,889.72,640.48
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,771.38,554.79
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,619.9,441.05
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,799.33,573.43
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,960.49,682.64
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,976.7,692.29
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,981.26,695.45
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,980.25,694.99
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,976.18,692.71
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,861.11,616.49
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,727.25,521.19
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,831.83,600.15
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,913.59,657.21
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,885.96,640.0
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,856.07,621.94
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,824.1,603.66
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,786.41,581.26
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,741.85,552.8
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,696.45,523.32
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,642.13,487.57
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,588.29,451.31
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,526.39,407.23
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,466.38,362.93
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,393.79,307.15
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,322.5,250.49
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,241.81,184.68
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,170.21,123.96
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,84.26,31.61
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.84
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,33.61,22.14
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,51.66,38.15
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,68.08,52.51
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,85.41,67.33
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,98.63,78.35
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,108.43,86.23
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,119.28,85.97
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,144.27,94.27
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,188.06,126.08
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,237.12,164.82
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,269.58,189.5
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,313.9,224.16
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,352.94,253.8
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,410.1,298.22
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,458.19,336.95
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,507.58,375.76
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,537.64,397.66
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,556.27,409.15
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,616.55,455.08
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,693.89,512.65
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,734.26,540.24
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,773.19,565.0
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,754.72,546.99
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,723.45,518.42
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,808.72,582.22
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,901.75,645.66
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,920.48,656.01
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,943.36,669.45
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,959.68,679.74
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,973.12,688.27
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,904.55,641.47
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,807.64,570.52
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,807.05,571.76
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,814.77,577.84
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,820.99,583.88
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,824.5,588.25
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,882.29,633.35
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,922.15,662.11
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,894.97,645.5
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,865.46,627.71
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,832.29,608.12
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,793.06,584.37
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,677.56,506.89
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,564.32,425.88
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,469.95,358.53
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,394.06,302.63
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,346.15,267.55
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,299.4,232.29
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,248.18,192.81
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,199.0,153.65
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,135.87,102.23
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,85.69,60.2
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,40.47,12.1
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.48,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,20.18,6.86
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,37.13,25.01
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,53.96,40.08
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,68.12,52.52
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,83.78,65.94
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,82.83,65.0
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,78.22,60.83
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,79.55,51.42
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,113.38,61.65
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,158.11,90.78
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,211.12,131.51
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,268.4,185.1
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,315.17,228.14
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,353.9,258.56
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,392.42,288.24
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,431.1,317.31
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,481.49,354.84
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,534.95,396.77
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,611.31,455.65
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,656.77,488.75
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,701.22,520.41
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,742.42,547.77
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,781.94,572.9
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,816.69,594.71
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,848.97,614.69
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,879.11,634.15
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,907.0,652.05
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,930.29,665.81
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,951.04,677.9
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,967.09,688.41
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,980.12,697.08
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,811.75,582.07
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,607.24,432.26
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,816.19,586.35
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,989.92,703.21
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,979.37,696.33
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,965.93,688.8
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,947.42,679.53
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,926.19,668.51
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,907.82,658.01
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,878.63,640.3
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,843.14,619.64
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,805.91,597.56
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,761.25,568.77
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,719.28,541.51
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,666.35,506.66
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,613.74,471.26
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,550.79,426.98
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,489.9,381.79
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,417.29,326.51
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,349.04,272.39
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,260.93,200.44
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,186.51,136.74
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,91.09,33.26
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,12.39,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,21.46,7.17
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,35.25,23.36
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,46.35,33.49
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,51.84,38.52
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,57.13,43.11
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,60.66,46.01
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,63.56,48.26
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,73.12,46.05
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,112.88,61.71
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,157.03,90.14
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,204.34,126.21
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,256.96,169.1
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,306.75,210.82
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,356.6,252.76
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,407.62,294.91
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,457.46,335.32
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,512.15,378.14
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,560.08,415.72
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,607.58,452.1
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,652.64,485.07
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,696.73,516.53
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,737.46,544.26
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,776.6,569.31
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,812.7,592.2
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,846.9,613.59
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,876.95,633.14
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,904.76,651.16
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,928.01,664.99
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,948.73,677.16
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,965.26,687.77
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,978.81,696.54
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,987.32,702.44
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,992.7,706.47
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,991.92,706.64
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,987.98,704.92
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,976.64,698.53
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,962.49,690.44
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,952.65,686.76
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,931.21,675.44
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,902.18,657.67
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,871.02,638.46
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,834.19,616.59
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,799.86,596.2
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,752.4,565.29
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,704.53,533.64
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,649.74,497.01
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,595.46,459.91
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,528.56,411.39
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,464.17,363.12
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,385.83,302.93
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,318.06,248.69
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,234.84,180.24
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,161.13,117.53
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,72.12,24.38
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.48,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,20.11,5.85
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,35.81,23.77
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,51.99,38.2
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,66.77,51.15
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,77.06,60.0
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,67.88,52.12
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,61.33,46.38
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,68.38,42.59
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,107.83,56.8
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,158.46,89.88
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,206.64,126.41
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,254.11,165.21
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,304.31,207.23
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,354.94,249.85
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,412.26,296.63
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,462.72,337.38
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,513.52,377.28
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,561.72,414.98
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,609.34,451.32
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,654.8,484.42
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,699.15,515.89
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,740.37,543.33
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,779.92,568.43
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,814.78,590.28
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,847.13,610.26
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,876.85,629.44
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,904.29,647.06
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,927.58,660.52
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,948.31,672.27
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,963.92,682.17
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,976.54,690.22
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,983.58,695.14
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,987.51,698.19
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,986.8,698.41
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,982.96,696.78
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,973.08,691.38
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,960.27,684.23
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,951.4,681.21
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,931.01,670.71
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,902.38,653.37
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,871.56,634.58
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,835.13,613.45
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,797.02,590.87
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,754.39,564.75
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,707.19,534.86
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,652.9,498.85
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,599.05,462.29
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,536.95,417.76
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,476.76,372.84
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,402.83,316.13
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,330.38,258.45
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,250.44,192.5
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,179.39,131.31
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,88.04,29.7
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.2,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.05,0.89
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,26.92,16.45
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,41.2,29.12
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,59.34,44.86
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,77.25,60.15
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,64.36,49.14
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,65.37,49.78
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,72.24,46.59
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,111.58,60.89
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,155.76,88.76
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,203.12,124.4
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,255.48,166.56
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,305.3,207.87
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,355.62,249.84
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,407.1,291.96
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,462.32,335.75
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,512.83,375.06
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,560.85,412.24
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,608.37,448.09
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,654.23,481.12
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,699.2,512.66
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,740.67,541.16
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,780.51,567.29
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,816.16,589.41
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,849.68,609.92
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,880.55,629.84
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,909.16,648.25
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,932.71,661.96
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,953.67,674.08
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,970.39,684.9
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,984.1,693.89
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,992.24,697.99
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,997.18,700.2
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,997.42,701.02
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,994.48,699.98
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,983.08,693.69
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,968.8,685.72
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,951.42,677.27
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,939.91,672.68
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,911.59,655.7
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,881.07,637.39
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,844.75,616.43
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,806.7,594.04
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,763.67,566.68
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,716.4,535.99
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,661.62,500.11
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,607.27,463.79
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,542.6,418.15
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,480.15,372.11
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,405.99,315.9
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,333.34,258.7
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,249.67,190.88
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,175.54,128.0
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,86.17,27.47
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.48,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,19.81,4.44
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,35.74,23.61
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,51.93,38.11
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,62.36,47.38
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,74.39,57.72
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,87.95,69.03
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,100.91,79.58
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,119.46,87.64
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,155.27,107.68
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,166.76,105.0
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,203.54,125.0
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,256.78,177.76
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,292.77,213.93
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,322.79,236.45
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,352.48,258.32
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,394.52,288.54
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,439.96,320.96
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,503.91,368.87
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,606.29,444.53
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,650.88,476.06
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,694.37,506.24
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,734.71,534.23
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,773.44,559.42
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,713.39,512.21
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,630.09,446.61
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,760.89,543.59
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,894.34,634.42
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,798.07,565.24
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,670.03,470.44
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,664.19,467.07
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,657.02,462.22
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,827.86,585.14
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,980.23,686.37
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,979.51,685.12
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,975.72,683.22
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,966.69,678.18
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,954.63,671.37
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,935.94,661.54
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,914.62,650.1
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,883.9,631.61
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,856.14,615.07
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,724.96,529.88
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,593.95,438.55
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,647.06,481.03
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,681.55,508.55
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,580.59,438.52
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,493.07,375.73
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,433.56,333.02
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,376.45,290.65
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,301.74,234.26
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,243.57,188.37
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,175.6,133.01
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,113.58,81.0
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,55.04,14.45
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.67,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,12.98,0.46
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,30.96,19.71
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,48.26,35.18
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,64.92,49.75
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,82.31,64.65
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,96.73,76.71
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,114.16,90.99
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,132.02,99.01
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,156.63,111.63
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,193.3,139.9
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,216.39,159.25
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,249.38,184.29
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,274.1,202.83
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,317.64,233.5
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,369.55,270.84
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,348.11,256.09
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,314.06,230.89
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,350.8,256.99
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,389.2,283.82
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,341.21,248.43
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,292.73,212.59
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,300.4,218.15
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,306.2,222.25
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,456.5,330.21
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,615.0,439.23
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,691.68,493.2
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,774.38,550.76
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,852.58,607.16
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,930.88,658.96
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,946.63,668.99
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,959.5,677.7
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,768.68,548.97
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,538.23,383.59
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,770.0,553.08
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,966.21,686.23
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,953.76,677.84
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,938.57,669.2
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,924.45,662.72
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,902.1,650.88
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,868.21,630.31
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,832.74,608.59
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,794.13,585.57
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,754.24,561.34
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,691.14,519.06
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,636.06,481.01
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,578.86,441.48
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,523.03,401.99
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,448.66,347.3
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,368.13,286.58
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,296.83,231.12
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,231.05,178.42
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,147.39,110.87
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,70.59,48.27
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,32.09,5.32
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,17.37,1.74
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,37.38,24.81
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,57.18,42.45
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,68.74,52.75
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,81.46,63.69
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,90.93,71.58
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,93.64,73.56
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,121.8,96.62
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,163.7,118.15
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,196.87,141.17
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,231.22,166.6
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,251.03,174.32
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,305.16,211.75
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,349.85,252.49
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,379.84,278.85
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,428.58,314.94
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,499.97,369.33
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,551.22,408.32
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,598.44,443.57
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,643.52,476.58
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,688.2,508.58
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,729.09,538.07
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,768.79,566.25
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,803.57,588.68
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,836.24,609.32
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,866.16,629.07
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,894.15,647.48
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,917.36,661.27
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,938.21,673.47
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,954.55,683.87
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,968.06,692.49
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,974.71,696.96
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,978.33,699.59
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,976.92,699.07
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,972.51,696.73
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,964.53,692.19
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,953.52,685.81
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,939.55,679.03
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,917.09,666.68
