Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,886.11,647.5
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,853.21,626.98
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,813.96,603.04
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,773.36,577.89
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,722.27,544.01
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,670.99,509.11
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,607.54,465.24
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,551.17,425.33
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,482.61,375.06
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,417.54,325.92
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,342.42,267.93
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,263.56,205.26
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,184.75,140.61
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,105.46,74.8
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,49.43,9.83
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,10.96,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,19.81,1.79
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,34.38,22.4
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,49.28,35.97
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,54.02,40.48
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,60.36,46.03
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,85.92,67.66
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,117.83,94.2
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,128.8,102.62
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,154.61,109.55
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,189.18,134.08
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,230.6,165.79
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,245.0,167.83
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,302.1,206.69
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,352.25,248.83
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,403.66,291.31
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,453.37,331.65
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,503.73,371.42
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,481.5,355.19
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,437.03,319.31
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,546.47,403.03
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,693.07,511.73
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,680.49,497.9
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,655.23,474.33
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,744.33,542.24
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,847.25,613.77
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,877.5,633.1
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,905.42,651.13
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,929.56,665.52
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,951.13,678.2
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,968.47,689.31
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,982.8,698.53
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,991.55,703.07
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,997.08,705.66
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,884.7,631.23
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,743.87,529.33
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,875.27,627.34
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,970.27,691.95
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,952.16,682.32
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,931.26,671.51
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,902.82,654.28
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,880.44,641.13
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,844.41,620.03
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,806.63,597.52
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,758.33,567.54
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,713.34,539.3
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,659.96,504.01
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,606.96,468.15
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,541.92,421.92
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,479.21,375.06
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,405.8,318.04
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,336.89,262.48
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,250.21,191.43
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,176.75,128.06
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,85.66,18.13
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,10.48,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,18.27,0.09
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,29.52,18.3
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,41.16,28.99
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,45.7,33.17
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,49.66,36.58
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,52.78,39.17
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,55.69,41.45
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,56.75,42.12
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,97.38,49.99
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,147.53,81.18
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,195.55,116.92
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,244.12,156.43
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,295.2,199.2
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,352.68,247.02
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,404.52,289.93
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,455.18,331.09
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,506.07,371.33
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,555.11,409.13
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,603.62,445.49
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,649.7,479.19
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,694.65,511.26
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,736.48,540.46
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,776.61,567.41
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,809.24,587.86
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,838.37,605.82
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,868.77,625.84
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,897.01,644.39
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,919.83,658.21
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,940.14,670.39
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,956.8,681.41
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,970.55,690.63
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,978.34,696.09
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,983.02,699.67
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,982.58,699.78
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,979.04,698.02
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,974.54,696.07
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,958.38,686.61
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,939.81,676.87
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,918.57,665.41
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,888.79,647.09
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,862.14,630.88
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,823.9,607.77
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,784.2,583.41
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,735.11,552.11
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,685.75,520.07
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,629.21,481.98
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,573.35,442.62
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,500.53,388.66
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,436.82,340.02
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,362.5,282.75
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,293.74,227.86
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,202.58,153.91
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,131.43,93.72
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,62.68,9.34
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,10.01,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.6,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.78,16.02
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,37.38,25.8
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,42.0,30.11
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,46.43,34.01
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,48.93,36.08
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,51.28,37.91
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,54.57,40.47
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,98.13,51.27
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,149.23,83.01
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,198.01,119.21
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,247.43,159.21
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,298.7,201.68
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,349.56,244.22
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,401.57,286.93
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,457.86,331.64
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,508.53,371.06
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,557.25,408.77
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,605.48,445.13
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,650.89,477.76
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,695.06,508.65
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,736.17,536.42
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,775.63,561.34
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,811.7,583.69
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,845.7,604.46
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,875.81,623.81
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,903.64,641.65
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,926.83,656.71
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,947.4,670.15
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,963.78,681.03
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,977.17,690.2
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,984.53,695.64
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,988.73,699.23
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,988.77,700.29
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,985.66,699.49
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,975.49,694.27
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,962.38,687.28
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,953.25,684.44
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,932.51,674.01
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,904.37,657.28
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,873.99,639.0
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,837.56,617.3
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,799.42,594.21
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,756.02,565.95
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,707.96,534.07
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,653.86,498.06
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,600.21,461.57
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,532.56,412.88
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,467.45,364.31
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,388.02,302.93
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,319.39,247.8
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,233.07,177.33
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,156.95,112.49
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,69.19,7.74
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,9.53,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,17.4,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,33.55,21.39
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,49.9,36.26
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,56.87,42.67
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,65.0,49.74
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,70.78,54.57
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,76.23,58.94
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,77.79,59.94
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,116.18,69.0
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,157.96,93.73
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,203.43,126.87
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,251.39,165.04
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,301.27,205.58
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,350.02,245.59
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,400.4,286.23
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,449.86,325.36
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,499.53,363.51
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,550.48,401.23
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,597.27,434.95
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,641.13,465.52
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,683.79,494.3
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,723.74,521.61
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,762.44,547.45
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,796.47,568.23
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,828.48,586.87
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,858.28,605.68
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,886.18,623.22
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,907.95,635.53
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,927.28,646.32
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,943.04,656.93
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,956.02,665.9
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,962.66,671.04
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,966.31,674.46
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,970.85,678.58
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,966.32,677.09
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,954.86,671.65
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,940.62,664.52
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,920.19,652.69
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,897.31,639.35
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,867.05,621.66
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,834.8,602.54
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,795.24,579.19
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,754.4,554.66
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,704.96,523.53
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,649.97,487.6
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,591.89,447.99
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,535.16,408.35
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,466.99,358.27
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,402.24,309.43
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,316.53,244.4
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,248.88,190.98
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,171.41,128.62
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,92.66,64.14
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,43.23,0.41
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.63,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.85,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,31.37,19.65
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,48.01,34.81
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,64.59,49.38
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,80.74,63.29
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,90.21,71.21
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,102.79,81.49
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,116.07,91.93
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,149.11,104.82
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,183.79,126.09
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,223.94,153.88
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,265.39,185.42
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,302.13,214.07
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,339.17,239.93
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,399.31,285.0
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,449.9,324.62
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,501.19,363.47
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,554.09,402.74
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,602.3,437.61
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,648.05,469.93
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,692.91,500.76
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,734.65,529.73
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,774.81,555.7
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,808.96,576.33
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,840.37,595.01
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,869.91,613.9
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,897.29,631.39
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,920.61,645.27
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,941.46,657.62
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,957.77,668.25
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,971.19,677.19
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,978.66,682.82
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,992.12,692.37
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,991.63,693.26
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,987.99,692.37
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,980.0,688.85
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,968.89,683.46
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,949.6,674.09
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,927.59,662.99
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,899.19,646.32
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,868.56,628.13
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,835.02,609.16
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,795.61,585.95
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,748.27,555.72
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,700.35,524.61
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,644.98,488.37
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,590.16,451.48
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,524.18,404.26
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,460.51,357.14
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,381.19,296.77
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,312.19,241.96
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,229.92,174.64
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,157.14,112.01
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,75.96,0.17
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,9.05,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,15.87,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,28.85,17.53
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,42.12,29.84
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,49.3,36.41
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,56.17,42.44
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,61.02,46.52
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,64.73,49.48
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,93.92,73.55
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,148.38,104.5
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,184.43,128.41
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,221.64,155.6
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,243.34,163.79
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,297.52,200.27
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,348.03,242.0
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,399.81,284.0
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,450.31,324.19
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,501.36,363.66
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,553.69,403.52
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,601.28,439.14
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,646.84,471.69
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,691.4,502.69
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,732.55,530.65
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,772.12,555.62
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,809.53,578.77
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,845.38,600.69
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,875.79,620.21
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,903.88,638.25
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,927.75,653.86
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,949.0,667.88
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,965.54,678.47
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,979.06,687.26
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,986.5,692.88
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,990.73,696.62
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,833.52,592.98
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,641.31,455.83
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,824.62,590.55
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,965.96,686.01
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,947.63,674.51
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,926.52,662.33
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,875.16,630.33
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,810.79,589.15
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,813.48,594.47
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,803.03,590.45
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,757.02,562.13
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,714.12,535.61
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,660.03,500.26
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,606.32,464.32
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,541.31,417.8
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,478.58,370.73
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,404.44,314.39
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,334.92,259.3
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,246.37,187.16
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,171.65,122.32
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,81.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,8.58,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,15.07,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,27.27,16.08
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,39.77,27.73
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,46.64,34.0
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,53.59,40.07
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,56.89,42.83
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,59.98,45.27
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,58.65,43.91
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,94.63,51.24
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,138.69,76.54
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,191.23,114.89
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,192.9,131.4
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,187.29,139.04
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,254.27,180.97
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,390.43,278.05
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,372.68,270.77
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,337.9,246.39
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,437.87,320.98
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,592.89,434.17
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,637.88,465.51
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,681.71,495.76
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,722.94,524.57
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,762.64,550.42
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,797.26,571.48
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,829.64,590.89
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,859.66,609.87
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,887.49,627.4
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,910.78,641.05
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,931.56,653.13
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,794.99,561.82
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,623.03,438.78
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,812.54,576.53
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,975.57,684.54
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,975.18,684.04
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,971.69,683.0
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,968.85,682.53
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,954.46,674.85
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,935.81,665.96
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,914.47,655.35
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,885.8,638.59
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,854.96,620.34
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,745.13,549.38
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,617.1,459.95
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,575.61,432.97
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,533.24,404.38
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,463.74,354.92
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,397.15,306.35
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,349.96,271.37
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,303.53,235.92
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,250.16,194.19
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,199.1,153.05
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,144.74,108.26
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,84.94,57.96
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,39.22,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,8.1,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.42,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.7,13.17
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,34.14,23.01
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,38.06,26.74
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,41.86,30.12
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,44.58,32.41
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,47.13,34.44
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,46.96,34.1
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,88.83,45.78
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,134.4,71.42
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,183.02,106.46
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,232.16,145.42
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,283.39,187.2
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,340.87,234.1
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,392.64,276.14
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,443.46,316.7
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,494.48,356.33
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,543.5,394.13
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,591.99,430.68
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,637.88,463.86
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,682.57,495.43
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,724.73,524.77
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,765.24,551.75
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,802.05,575.0
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,836.68,596.66
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,867.25,616.86
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,895.44,635.54
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,815.7,579.91
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,714.1,502.94
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,683.47,482.61
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,655.06,463.13
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,666.92,472.38
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,678.01,481.0
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,759.07,540.65
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,838.93,598.63
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,835.61,597.75
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,829.74,595.75
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,737.87,534.21
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,660.14,480.88
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,628.68,460.85
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,596.09,439.63
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,519.54,386.9
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,458.53,344.08
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,484.54,366.15
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,491.2,374.0
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,449.97,345.41
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,407.98,315.74
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,447.92,348.57
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,468.42,365.47
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,394.71,307.98
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,325.61,252.34
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,236.95,179.91
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,162.02,114.46
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,76.64,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,8.1,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,14.25,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,26.93,15.59
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,39.86,27.75
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,46.35,33.72
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,52.94,39.51
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,56.27,42.3
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,59.39,44.78
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,58.47,43.76
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,92.15,50.13
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,136.22,74.77
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,183.57,108.69
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,236.39,150.39
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,286.66,191.56
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,319.92,227.14
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,335.24,244.27
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,390.97,283.06
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,495.47,359.28
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,502.18,364.4
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,496.07,357.6
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,516.79,371.58
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,535.97,384.06
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,575.38,411.72
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,613.35,438.21
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,717.0,514.86
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,830.19,593.0
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,860.77,612.22
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,889.16,630.55
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,912.59,644.62
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,933.5,657.11
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,949.81,667.83
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,963.19,676.81
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,720.72,515.77
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,429.95,306.3
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,722.82,520.91
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,972.18,687.17
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,962.04,680.46
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,940.24,668.12
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,926.25,661.81
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,904.31,650.31
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,809.57,588.32
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,713.38,521.16
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,637.01,470.57
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,576.07,429.18
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,617.8,463.28
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,642.11,484.56
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,579.36,441.15
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,524.33,402.45
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,475.65,367.16
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,427.15,330.82
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,352.16,272.78
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,282.76,217.29
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,204.51,153.57
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,124.86,86.27
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,58.04,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.63,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.65,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,22.97,12.34
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,33.43,22.35
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,37.83,26.5
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,42.06,30.27
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,44.78,32.57
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,47.33,34.61
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,47.86,34.78
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,88.22,45.89
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,134.3,71.09
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,183.44,106.12
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,233.21,145.33
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,284.91,187.16
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,342.82,234.01
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,395.02,275.89
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,446.45,316.29
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,497.94,355.48
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,547.25,392.34
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,596.03,427.79
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,642.74,460.85
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,688.22,492.26
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,730.63,521.07
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,771.38,547.22
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,808.3,570.14
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,843.12,591.58
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,874.43,611.65
