Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,533.3,393.8
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,582.99,431.18
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,630.05,465.74
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,676.05,498.64
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,677.37,495.77
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,664.29,481.76
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,743.95,541.94
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,833.06,602.82
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,864.96,623.43
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,894.38,642.72
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,918.96,657.5
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,940.69,670.44
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,958.0,681.95
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,972.18,691.57
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,980.28,697.41
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,985.08,701.29
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,985.53,702.28
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,982.69,701.31
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,968.87,693.39
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,952.27,683.82
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,933.51,674.32
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,920.41,668.6
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,891.66,651.37
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,860.66,632.75
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,823.5,610.78
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,784.63,587.36
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,740.99,559.03
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,693.14,527.3
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,637.07,489.49
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,581.61,451.31
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,514.24,402.08
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,449.51,352.84
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,371.42,291.31
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,296.19,229.87
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,207.05,155.58
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,124.95,73.79
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,43.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,25.01,10.77
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,42.25,29.5
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,49.64,36.59
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,57.7,43.82
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,64.14,49.38
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,70.24,54.43
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,66.64,51.01
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,80.79,48.55
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,124.87,69.01
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,172.7,101.23
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,226.21,142.36
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,277.31,183.77
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,329.02,227.06
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,382.1,270.96
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,433.86,313.02
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,491.1,357.81
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,541.68,396.65
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,591.9,434.06
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,639.67,468.7
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,686.53,501.75
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,729.55,532.39
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,770.89,559.93
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,809.05,583.88
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,845.22,606.31
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,877.23,626.92
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,906.78,645.9
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,932.39,660.94
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,955.25,674.19
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,972.39,685.22
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,986.37,694.36
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,995.15,700.32
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,1000.58,704.31
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,1000.21,704.78
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,996.5,703.29
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,987.48,698.58
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,975.26,691.97
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,957.01,681.36
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,935.87,669.0
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,908.57,652.92
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,886.79,640.5
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,848.97,618.45
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,809.31,594.97
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,762.56,566.43
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,714.9,536.69
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,662.33,501.87
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,607.0,464.24
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,539.68,416.41
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,474.88,367.72
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,396.37,307.42
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,323.32,248.67
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,228.74,170.89
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,140.33,79.67
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,50.76,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,7.63,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.46,7.28
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,34.06,22.67
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,40.77,29.0
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,47.44,34.91
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,51.04,38.03
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,54.43,40.82
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,53.05,39.44
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,68.89,39.0
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,119.52,63.51
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,168.02,95.95
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,217.42,134.14
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,269.64,176.74
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,328.3,225.29
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,381.31,269.09
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,433.14,311.07
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,485.35,352.09
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,535.98,390.67
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,586.08,427.59
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,633.54,461.68
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,679.93,494.05
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,723.37,524.39
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,765.1,551.54
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,802.9,574.93
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,838.55,596.72
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,870.68,617.34
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,900.31,636.34
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,925.02,650.85
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,946.89,663.58
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,963.89,674.68
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,977.73,683.91
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,987.33,690.94
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,993.62,696.05
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,993.56,697.0
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,990.15,696.01
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,981.49,691.86
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,969.66,685.83
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,951.68,677.11
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,930.77,666.56
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,903.31,650.63
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,873.42,633.07
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,844.56,616.95
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,806.16,594.21
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,760.2,565.01
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,713.32,534.73
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,657.75,498.11
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,605.8,463.19
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,539.42,416.59
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,475.6,368.78
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,397.71,308.62
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,325.32,250.09
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,231.14,171.9
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,141.26,75.36
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,51.94,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.8,3.2
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,30.12,19.17
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,35.95,24.73
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,41.51,29.73
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,44.63,32.43
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,47.58,34.84
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,47.72,34.78
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,68.59,39.15
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,114.61,59.07
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,163.97,91.71
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,214.17,130.39
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,266.66,173.08
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,325.71,221.57
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,379.06,265.25
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,431.2,307.15
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,483.54,347.92
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,534.3,387.08
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,584.53,424.74
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,632.24,458.91
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,678.82,491.35
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,722.34,521.77
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,764.15,549.02
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,801.73,572.13
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,837.08,593.59
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,868.73,613.8
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,897.87,632.39
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,923.02,647.45
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,945.34,660.74
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,963.28,672.39
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,978.1,682.21
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,986.71,688.64
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,991.98,693.14
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,992.42,694.44
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,989.53,693.82
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,979.04,688.55
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,965.45,681.48
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,947.6,673.17
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,926.84,663.02
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,899.92,647.75
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,870.54,630.8
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,841.49,614.77
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,802.82,592.04
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,756.87,562.82
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,709.98,532.49
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,654.6,496.26
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,603.11,461.84
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,536.39,414.83
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,472.16,366.66
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,394.53,306.47
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,322.39,247.9
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,229.56,170.4
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,141.02,69.7
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,51.71,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,13.91,2.23
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,28.37,17.77
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,33.42,22.63
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,38.27,26.96
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,40.78,29.16
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,43.17,31.11
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,48.43,35.39
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,63.63,35.79
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,110.04,55.3
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,159.67,87.95
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,210.91,127.58
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,270.97,176.2
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,323.55,220.16
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,377.13,264.41
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,429.45,306.83
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,481.71,347.92
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,532.62,387.54
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,582.97,425.68
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,630.49,460.0
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,676.55,492.34
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,719.45,522.79
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,760.63,549.93
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,798.49,573.71
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,834.13,595.86
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,866.11,616.52
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,895.61,635.56
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,919.41,649.86
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,940.3,662.33
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,957.64,673.73
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,971.88,683.27
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,979.58,688.8
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,984.0,692.43
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,983.57,692.85
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,979.85,691.36
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,970.44,686.66
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,957.9,680.1
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,939.87,671.25
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,919.0,660.6
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,899.92,649.81
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,870.07,631.91
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,832.62,609.75
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,793.38,586.15
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,748.7,557.67
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,702.9,527.98
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,650.03,493.26
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,594.45,455.65
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,530.83,410.62
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,469.33,364.42
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,391.04,303.56
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,318.32,244.43
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,226.68,167.64
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,138.15,61.32
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,50.85,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.45,1.94
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,29.41,18.49
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,35.72,24.5
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,41.71,29.87
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,45.22,32.93
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,48.53,35.65
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,49.32,36.15
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,62.8,36.3
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,114.22,59.58
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,163.77,91.83
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,214.14,130.62
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,266.84,173.72
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,319.69,218.19
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,379.7,267.52
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,431.73,309.51
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,483.96,350.35
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,534.62,388.85
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,584.75,425.7
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,631.87,459.31
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,677.75,491.05
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,720.72,521.28
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,761.96,548.26
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,798.59,570.76
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,832.68,591.43
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,754.0,535.84
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,647.59,456.9
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,672.1,474.87
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,696.58,492.04
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,840.28,596.18
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,966.56,679.56
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,973.7,684.23
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,977.59,687.95
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,977.21,688.76
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,973.59,687.7
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,959.25,679.96
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,950.97,676.26
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,931.52,666.8
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,909.3,655.6
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,672.47,495.41
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,406.82,300.65
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,617.54,462.81
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,773.19,576.92
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,725.83,545.25
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,677.81,513.8
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,619.89,475.07
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,562.79,435.62
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,498.04,387.52
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,435.53,339.44
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,355.34,276.27
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,278.89,213.91
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,193.7,142.34
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,109.65,40.77
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,38.79,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.26,1.69
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,30.22,19.19
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,38.6,27.03
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,46.97,34.48
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,51.0,37.99
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,54.79,41.13
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,55.58,41.6
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,66.95,41.29
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,111.14,59.44
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,158.95,90.49
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,227.86,151.83
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,279.06,198.56
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,305.85,213.94
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,367.14,258.41
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,418.43,299.89
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,475.14,344.01
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,525.1,382.1
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,574.72,418.76
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,621.65,452.43
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,667.49,484.37
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,710.15,514.37
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,751.22,541.6
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,788.64,564.79
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,823.95,586.4
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,855.29,606.24
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,884.23,624.51
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,908.45,638.74
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,929.9,651.23
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,946.55,661.79
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,960.14,670.54
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,968.18,676.28
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,972.99,680.17
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,972.56,680.25
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,968.9,678.47
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,958.23,672.78
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,944.57,665.37
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,933.91,659.66
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,911.91,646.8
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,882.91,629.87
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,851.6,611.43
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,813.1,589.09
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,772.97,565.39
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,729.37,538.06
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,681.29,507.17
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,623.31,469.28
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,566.13,430.88
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,497.49,381.56
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,431.69,332.42
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,351.36,270.37
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,274.86,208.94
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,185.23,134.46
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,96.61,27.33
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,33.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,16.09,1.22
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,31.85,20.36
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,39.79,27.88
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,47.98,35.17
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,52.37,38.99
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,56.51,42.4
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,56.06,41.73
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,65.06,40.2
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,109.33,57.55
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,162.48,92.22
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,210.83,128.84
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,262.1,170.36
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,313.75,213.2
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,366.71,256.53
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,423.95,301.3
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,475.77,340.71
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,525.96,379.19
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,575.73,416.24
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,622.83,449.48
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,668.89,480.97
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,711.63,509.79
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,752.71,535.61
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,790.65,558.72
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,826.57,580.34
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,858.31,600.38
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,887.57,618.86
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,911.98,634.66
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,933.58,648.81
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,950.36,659.68
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,964.0,668.74
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,972.5,673.7
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,977.7,676.74
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,977.64,678.82
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,974.3,679.03
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,961.22,672.22
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,945.25,663.73
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,926.34,653.14
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,912.99,646.2
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,883.91,629.17
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,852.51,610.68
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,814.26,588.8
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,774.35,565.51
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,729.96,537.63
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,681.46,506.43
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,624.28,469.13
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,567.87,431.29
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,498.23,381.42
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,431.6,331.68
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,351.55,269.83
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,275.27,208.53
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,184.43,132.83
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,93.74,16.61
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,32.67,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,18.28,1.03
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,35.52,23.27
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,44.89,32.13
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,55.02,41.1
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,61.93,47.07
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,68.48,52.49
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,68.62,52.38
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,75.69,50.21
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,117.91,66.79
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,164.13,96.11
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,210.73,130.83
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,260.73,170.57
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,316.59,216.09
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,368.58,258.35
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,419.02,298.74
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,470.23,338.57
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,520.1,376.28
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,569.83,412.69
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,616.83,446.13
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,664.22,478.83
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,705.93,507.11
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,746.11,533.39
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,783.54,556.39
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,819.24,578.06
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,850.24,597.51
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,878.88,615.43
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,869.55,608.13
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,844.13,586.31
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,818.21,569.32
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,783.37,546.57
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,836.71,581.94
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,883.17,612.06
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,932.07,650.03
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,967.0,674.18
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,955.25,667.55
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,940.51,659.51
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,920.7,649.73
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,898.16,638.23
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,867.33,620.34
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,838.82,603.91
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,799.4,580.78
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,758.56,556.44
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,708.65,524.59
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,658.41,491.95
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,599.04,452.7
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,540.69,412.17
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,471.14,361.06
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,400.89,307.8
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,320.68,245.3
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,247.61,186.22
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,161.85,114.92
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,65.78,1.18
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,23.96,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.34,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,30.33,18.98
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,38.72,26.93
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,47.33,34.59
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,51.32,38.09
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,55.1,41.22
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,55.12,40.95
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,61.74,46.15
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,106.18,55.65
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,159.52,89.92
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,208.04,126.38
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,259.7,168.11
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,311.41,211.14
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,364.4,254.79
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,422.34,301.0
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,474.83,342.05
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,525.08,380.24
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,574.89,416.85
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,622.41,450.86
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,668.88,483.13
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,712.36,513.77
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,754.18,541.41
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,792.64,565.4
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,829.18,587.95
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,860.86,608.49
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,889.99,627.42
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,862.22,607.7
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,817.03,571.11
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,899.33,632.19
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,968.89,676.91
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,977.39,682.82
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,982.54,687.2
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,982.86,688.4
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,979.83,687.66
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,970.52,683.09
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,958.0,676.63
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,939.41,666.13
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,917.92,653.85
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,889.81,637.55
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,859.27,619.62
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,829.44,602.91
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,790.19,579.67
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,742.69,550.6
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,694.44,520.38
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,638.14,483.36
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,585.84,448.16
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,516.61,397.86
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,450.42,347.12
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,370.07,284.55
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,295.93,224.14
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,199.29,142.24
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,100.4,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,36.89,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,15.36,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,30.35,18.92
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,39.91,27.91
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,49.05,36.03
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,55.28,41.44
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,60.1,45.44
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,59.78,44.96
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,64.56,48.71
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,108.26,58.76
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,155.72,88.48
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,208.89,128.31
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,259.36,168.7
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,310.32,211.0
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,362.73,254.1
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,414.12,295.62
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,466.21,336.48
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,520.53,377.57
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,569.69,413.81
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,616.81,447.68
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,663.01,479.92
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,705.67,509.95
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,746.72,537.43
