Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,292.05,216.5
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,282.31,209.28
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,302.26,223.99
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,322.51,238.77
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,333.94,247.14
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,345.52,255.67
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,312.54,231.69
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,279.06,207.33
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,176.36,131.0
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,74.73,53.12
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,73.76,52.56
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,72.8,51.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,47.07,31.84
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.15,3.39
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.89,0.79
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.81,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.4,0.04
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,14.36,6.57
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,21.32,12.81
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,29.69,20.23
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,38.07,27.56
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,60.93,47.29
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,82.62,65.73
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,100.53,76.93
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,118.57,91.17
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,154.04,118.56
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,190.46,146.24
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,247.3,187.93
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,311.76,235.62
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,316.62,239.7
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,308.3,233.31
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,369.92,278.69
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,445.07,332.92
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,449.03,333.59
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,453.97,334.75
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,403.49,297.36
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,347.7,256.03
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,436.54,318.01
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,529.93,378.75
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,445.27,322.05
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,355.55,260.4
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,310.61,229.61
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,267.66,198.96
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,332.55,247.16
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,394.77,292.37
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,368.58,273.77
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,331.85,247.67
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,454.65,339.65
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,582.11,431.61
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,543.06,404.1
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,489.89,367.22
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,404.38,305.79
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,318.86,242.64
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,329.72,252.44
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,340.29,261.74
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,265.24,204.59
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,180.88,139.08
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,179.96,139.31
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,179.03,139.32
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,152.96,119.09
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,127.06,98.64
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,100.93,77.36
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,75.04,55.89
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,52.89,37.43
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,29.73,17.89
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.38,0.34
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.24,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.63,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,71.48,55.83
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,129.27,104.14
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,135.62,103.41
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,140.73,107.08
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,154.3,117.02
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,168.08,127.04
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,189.16,142.84
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,210.78,158.96
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,255.11,191.65
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,308.6,230.83
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,389.25,290.22
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,482.85,358.84
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,520.31,386.12
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,558.8,414.06
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,588.53,435.23
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,617.95,455.97
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,703.7,521.81
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,802.43,592.54
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,833.56,612.75
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,862.21,631.69
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,820.93,601.63
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,757.49,551.9
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,855.74,626.53
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,938.1,682.69
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,945.1,687.2
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,948.83,690.27
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,947.32,690.05
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,942.54,687.88
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,931.74,681.88
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,926.0,679.42
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,622.52,469.75
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,275.96,206.97
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,579.69,443.82
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,814.13,612.68
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,773.28,584.92
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,735.04,560.56
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,683.0,525.13
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,630.91,489.12
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,568.66,445.5
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,507.87,400.51
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,431.73,341.41
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,359.74,283.43
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,268.54,209.12
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,190.33,141.65
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,93.17,21.21
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,15.25,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,26.21,13.74
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,36.92,25.28
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,48.15,35.4
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,54.97,41.57
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,61.73,47.44
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,62.44,47.87
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,63.19,48.26
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,94.05,54.35
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,141.1,80.62
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,187.82,114.26
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,243.43,158.99
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,298.03,212.04
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,335.64,248.02
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,377.53,277.58
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,458.76,339.33
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,509.86,380.92
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,560.58,421.26
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,608.92,458.15
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,656.45,493.48
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,700.18,525.93
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,742.21,555.85
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,780.14,581.73
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,815.79,605.91
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,847.71,627.44
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,877.04,647.18
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,901.87,662.51
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,923.77,675.85
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,939.81,686.41
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,952.62,694.92
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,960.26,700.46
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,964.56,703.95
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,963.54,703.73
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,959.2,701.48
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,944.33,692.38
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,934.81,687.04
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,913.55,674.96
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,889.48,661.08
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,856.72,640.26
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,821.86,617.96
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,783.64,593.78
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,740.08,565.52
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,685.96,528.35
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,631.92,490.65
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,568.67,445.63
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,506.93,399.54
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,428.86,339.3
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,352.69,278.31
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,262.81,204.45
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,183.07,135.2
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,89.05,5.18
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,13.34,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,21.98,10.41
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,30.32,19.83
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,37.45,26.42
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,41.57,30.17
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,45.48,33.53
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,45.34,33.29
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,50.02,37.1
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,82.08,42.77
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,132.38,70.03
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,183.56,107.26
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,244.42,156.65
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,298.44,202.81
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,353.46,249.82
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,391.34,286.45
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,414.83,307.38
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,471.57,351.05
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,564.9,422.94
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,613.99,459.83
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,661.76,494.85
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,705.76,527.2
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,747.85,556.21
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,785.2,580.14
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,819.72,601.94
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,851.71,622.91
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,881.0,642.0
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,904.86,657.69
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,925.63,671.42
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,942.22,682.22
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,955.54,690.98
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,961.8,695.53
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,964.64,698.03
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,963.5,697.81
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,958.99,695.57
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,943.27,686.12
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,932.81,680.34
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,911.45,668.76
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,887.27,655.37
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,855.09,635.26
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,820.75,613.64
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,778.58,586.96
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,739.01,561.82
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,686.07,525.68
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,633.07,488.95
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,570.56,444.96
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,509.51,399.57
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,430.93,339.22
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,356.82,280.0
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,265.67,205.65
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,187.68,137.24
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,89.71,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,12.87,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,21.19,9.55
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,31.34,20.67
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,40.19,28.76
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,44.98,33.17
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,49.52,37.16
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,51.74,38.94
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,53.81,40.49
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,83.45,45.76
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,137.66,76.43
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,187.38,112.25
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,239.98,154.7
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,292.66,199.17
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,346.67,244.64
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,405.07,292.44
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,458.1,335.02
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,509.37,375.72
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,560.14,414.81
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,607.89,449.71
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,654.47,482.62
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,623.47,456.64
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,570.86,414.06
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,682.55,498.86
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,813.53,590.07
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,845.2,609.34
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,874.2,627.73
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,822.51,590.79
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,747.6,533.58
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,855.06,612.66
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,946.81,672.17
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,954.29,676.45
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,958.39,679.63
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,900.06,643.39
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,822.58,589.91
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,777.73,561.19
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,720.7,523.78
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,676.61,496.11
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,631.78,467.3
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,637.52,474.74
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,652.66,488.07
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,669.87,504.65
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,684.75,518.77
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,655.89,499.9
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,623.26,478.41
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,560.42,434.71
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,499.15,389.85
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,422.57,331.75
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,350.3,274.44
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,259.39,200.5
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,181.98,131.85
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,85.9,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,13.34,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.98,9.78
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.65,23.43
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,46.73,34.32
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,54.36,41.21
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,61.61,47.53
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,65.23,50.45
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,68.15,52.66
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,122.96,84.85
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,185.61,134.1
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,214.74,151.72
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,260.1,183.42
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,301.32,215.42
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,341.83,246.26
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,385.24,277.57
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,427.23,307.4
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,477.33,344.59
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,546.06,395.26
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,560.03,404.52
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,555.92,399.86
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,586.38,421.64
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,616.62,442.72
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,648.9,464.61
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,681.8,486.7
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,767.42,549.94
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,854.81,609.65
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,877.34,624.26
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,897.04,637.88
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,742.69,534.28
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,545.1,392.84
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,539.87,391.58
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,534.02,388.55
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,698.26,508.18
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,851.41,615.09
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,832.23,603.3
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,810.43,591.32
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,739.69,544.69
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,657.35,489.33
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,527.37,397.39
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,415.16,314.78
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,418.87,320.96
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,419.61,324.37
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,376.76,293.12
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,333.83,261.4
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,292.97,230.97
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,252.22,199.73
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,207.86,164.12
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,164.42,128.28
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,115.84,87.57
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,68.63,46.19
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,25.06,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,12.87,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,21.22,8.86
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,32.72,21.79
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,43.7,31.73
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,50.69,38.06
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,57.1,43.67
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,60.08,46.07
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,62.86,48.18
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,88.55,52.28
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,135.03,76.5
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,182.5,109.6
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,232.92,148.69
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,288.99,194.48
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,341.22,237.59
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,392.83,279.34
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,444.93,320.37
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,494.88,359.45
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,544.71,397.46
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,591.7,432.11
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,637.66,465.18
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,621.63,451.2
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,583.97,421.13
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,531.66,384.76
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,469.14,340.22
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,656.47,479.83
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,852.07,613.52
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,810.73,582.98
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,747.31,535.93
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,841.96,606.36
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,927.9,664.21
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,798.04,576.5
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,641.28,464.23
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,587.8,428.37
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,533.06,390.26
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,593.52,436.44
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,664.97,488.73
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,768.98,566.4
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,855.19,626.82
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,820.98,604.98
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,784.91,582.83
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,741.74,555.98
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,697.41,527.95
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,644.09,492.34
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,590.78,455.76
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,526.27,409.57
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,459.0,359.88
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,384.6,302.76
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,315.11,247.01
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,229.46,176.59
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,153.32,107.27
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,53.46,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,12.39,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,20.42,7.91
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,33.54,22.5
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,46.05,33.84
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,54.09,41.04
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,61.73,47.63
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,65.91,51.05
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,69.19,53.58
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,92.88,57.04
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,138.1,80.61
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,184.04,112.86
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,233.38,151.97
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,283.89,194.47
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,336.19,238.71
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,391.41,284.23
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,442.98,326.16
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,465.25,345.72
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,467.3,347.14
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,494.72,367.21
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,514.64,381.43
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,557.23,412.58
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,607.1,448.51
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,692.14,513.44
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,791.56,585.57
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,822.28,605.81
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,850.54,624.83
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,870.37,638.22
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,892.0,652.95
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,906.75,662.91
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,918.44,670.97
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,926.38,676.98
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,931.1,681.01
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,936.33,685.29
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,930.74,682.53
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,799.38,593.26
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,657.89,489.22
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,618.61,463.75
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,564.75,427.15
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,691.01,525.44
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,783.27,594.56
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,739.54,565.6
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,694.71,536.27
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,642.51,500.22
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,590.25,463.27
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,525.26,415.01
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,462.09,366.69
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,382.14,303.22
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,312.16,245.43
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,226.63,174.33
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,151.0,103.29
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,52.27,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,12.39,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,20.45,7.42
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,31.98,21.15
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,43.0,31.2
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,50.39,37.85
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,57.34,43.87
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,57.89,44.21
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,58.52,44.53
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,61.24,38.15
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,60.48,43.6
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,143.23,107.86
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,225.78,170.36
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,264.51,199.02
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,300.0,225.58
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,334.71,251.57
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,371.16,278.65
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,422.37,316.97
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,473.83,355.54
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,501.97,375.74
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,529.09,394.83
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,431.68,323.02
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,320.33,238.97
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,543.23,412.5
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,797.2,595.19
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,675.91,504.2
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,519.94,383.29
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,507.77,375.11
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,494.4,365.54
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,604.76,447.75
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,720.24,531.32
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,841.35,623.97
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,939.15,692.67
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,730.51,547.61
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,477.13,356.89
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,716.36,542.24
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,901.72,675.15
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,887.64,666.54
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,863.19,652.05
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,830.24,630.69
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,795.28,607.87
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,753.75,580.79
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,714.43,555.14
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,426.53,339.07
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,123.5,94.1
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,104.34,79.46
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,85.02,64.07
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,66.06,48.54
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,46.79,32.51
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,30.19,18.57
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.84,4.87
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.63,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,11.44,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.86,5.88
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,30.05,19.5
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,40.74,29.27
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,47.6,35.45
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,53.24,40.35
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,81.31,64.2
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,113.47,91.01
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,135.34,98.59
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,172.75,120.71
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,211.56,146.57
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,249.8,174.45
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,281.26,195.95
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,334.1,236.51
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,385.51,282.11
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,423.28,313.5
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,462.23,343.63
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,510.53,380.35
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,519.21,386.48
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,516.56,383.41
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,536.01,397.3
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,554.33,410.11
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,627.73,463.8
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,710.28,522.77
