Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,708.99,520.17
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,703.94,515.27
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,555.44,409.54
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,394.55,291.28
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,665.37,497.66
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,918.04,673.15
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,796.72,586.92
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,642.03,471.99
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,495.3,367.65
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,322.72,240.44
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,385.75,288.63
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,438.05,327.93
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,554.46,417.94
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,666.04,502.15
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,613.82,464.83
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,561.69,428.04
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,550.42,422.93
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,535.28,414.62
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,478.81,373.28
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,423.26,332.05
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,369.75,291.92
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,317.89,251.87
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,257.58,203.38
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,200.35,156.08
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,136.9,103.09
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,66.51,39.55
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,24.62,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.44,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,19.91,5.83
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,33.64,22.33
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,47.75,35.06
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,57.26,43.64
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,66.3,51.54
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,69.38,54.02
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,71.2,55.3
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,90.86,57.29
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,135.29,79.41
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,180.22,109.85
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,229.31,147.85
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,279.97,190.16
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,332.46,234.29
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,372.59,271.68
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,395.14,291.5
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,404.09,298.76
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,407.75,301.46
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,458.45,337.8
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,513.55,376.72
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,547.42,400.65
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,580.15,423.73
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,584.42,425.99
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,583.91,424.97
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,642.84,467.3
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,704.63,510.78
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,716.69,517.83
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,727.35,524.24
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,717.54,517.54
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,705.69,509.6
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,819.7,594.44
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,922.6,665.62
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,919.28,663.11
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,912.8,659.54
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,899.63,651.76
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,883.43,642.17
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,864.67,631.93
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,838.76,616.98
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,805.64,596.31
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,770.54,574.22
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,726.32,546.17
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,681.08,517.02
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,626.7,479.83
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,572.41,441.41
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,506.33,393.54
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,438.42,342.79
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,363.09,284.22
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,293.09,227.49
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,206.3,155.85
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,124.46,73.39
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,42.53,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.96,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,18.09,4.11
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.71,20.69
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.71,32.46
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,53.19,40.06
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,61.25,47.01
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,65.65,50.62
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,68.97,53.19
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,88.25,55.28
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,133.73,77.58
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,181.23,110.12
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,231.65,149.22
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,281.65,190.65
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,333.45,233.86
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,340.52,247.79
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,328.89,242.75
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,378.36,278.7
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,440.21,323.24
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,467.75,342.19
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,495.21,360.94
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,531.67,386.69
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,569.69,413.28
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,608.88,441.04
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,652.05,471.31
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,676.97,488.17
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,701.39,504.72
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,795.77,575.13
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,888.95,640.0
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,903.53,648.97
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,915.01,656.68
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,920.18,660.48
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,922.14,662.39
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,917.79,660.01
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,910.26,655.76
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,881.93,638.51
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,846.27,616.16
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,806.16,591.07
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,760.31,561.94
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,668.19,497.82
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,566.52,425.83
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,422.72,321.86
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,285.96,218.7
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,253.5,194.99
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,221.23,170.64
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,186.5,144.13
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,151.98,117.14
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,116.09,88.33
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,74.17,54.12
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,45.13,29.97
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,15.78,3.66
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.41,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,20.87,11.74
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,34.37,23.78
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,50.23,37.7
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,65.67,51.0
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,82.55,65.24
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,99.23,79.0
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,115.26,87.87
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,131.8,100.66
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,117.92,89.08
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,102.54,76.47
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,163.5,123.29
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,224.63,169.0
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,244.86,183.22
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,273.37,203.57
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,349.0,258.41
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,426.77,313.78
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,483.17,353.2
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,552.06,400.79
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,618.03,449.03
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,696.73,505.5
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,731.87,527.66
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,765.18,548.52
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,793.96,567.9
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,820.68,585.83
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,778.34,554.4
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,722.94,514.34
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,708.16,504.75
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,691.14,493.26
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,663.45,475.65
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,642.41,462.26
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,771.3,555.76
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,881.36,633.01
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,783.85,566.97
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,679.91,495.75
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,542.07,401.34
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,406.3,303.86
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,466.58,351.81
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,522.59,395.2
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,595.38,452.85
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,649.51,496.51
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,589.41,454.05
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,535.78,415.89
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,469.55,367.4
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,406.05,319.28
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,329.83,258.98
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,259.19,200.99
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,177.27,132.57
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,85.62,38.82
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,31.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,10.48,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,18.31,2.57
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,32.57,21.39
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,47.14,34.63
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,56.7,43.22
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,65.77,51.08
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,71.03,55.32
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,75.99,59.13
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,92.49,60.5
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,136.83,81.96
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,181.77,112.25
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,230.43,149.9
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,280.02,190.55
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,331.56,232.89
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,374.88,271.61
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,398.65,291.97
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,453.55,332.71
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,534.48,393.13
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,526.52,385.91
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,500.64,364.01
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,516.52,375.12
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,531.0,384.81
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,587.86,425.39
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,650.82,469.41
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,512.24,372.46
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,359.2,262.07
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,523.53,381.62
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,696.75,500.19
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,619.77,445.87
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,536.18,387.49
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,516.5,374.75
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,495.9,360.91
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,706.48,516.74
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,887.64,644.2
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,874.47,635.87
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,858.41,627.41
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,832.47,612.04
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,804.19,595.1
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,771.14,575.08
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,736.07,553.42
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,689.52,523.84
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,636.66,488.86
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,580.47,449.38
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,525.13,409.46
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,458.5,360.04
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,394.74,311.13
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,316.64,249.23
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,234.3,182.17
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,154.08,114.64
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,72.31,25.03
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,25.93,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,9.53,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,16.72,0.85
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,34.43,22.77
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,51.51,38.15
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,61.35,46.97
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,72.54,56.61
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,79.75,62.59
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,86.54,68.03
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,103.02,70.19
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,146.06,91.17
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,190.14,120.86
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,237.65,157.4
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,285.01,196.3
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,334.62,237.48
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,370.33,270.57
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,388.09,286.68
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,421.46,311.8
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,446.82,330.5
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,520.41,385.82
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,621.14,460.25
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,602.76,444.06
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,565.83,413.81
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,664.34,487.93
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,777.54,569.83
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,733.41,533.85
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,670.83,485.25
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,775.47,563.82
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,879.63,636.96
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,774.01,561.99
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,642.22,465.54
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,787.26,574.08
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,913.68,662.45
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,791.11,577.61
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,655.85,479.4
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,633.17,465.55
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,596.05,441.1
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,719.71,535.91
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,814.1,606.67
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,778.63,583.35
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,741.32,559.46
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,695.31,529.83
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,648.45,498.98
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,592.06,458.96
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,531.33,414.92
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,464.48,365.13
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,400.63,315.91
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,321.91,253.27
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,249.23,193.3
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,155.11,114.68
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,71.02,14.84
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,25.38,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,10.01,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,16.58,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,26.69,16.41
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,36.83,25.81
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,41.78,30.4
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,46.5,34.55
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,77.24,60.77
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,118.78,95.57
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,138.36,105.62
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,170.31,128.06
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,200.94,150.02
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,233.96,174.23
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,271.86,200.39
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,319.12,234.64
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,358.45,261.23
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,437.84,320.9
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,488.52,362.29
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,538.65,402.25
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,542.37,403.78
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,528.13,389.72
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,512.61,377.92
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,486.69,358.15
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,628.05,467.3
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,788.07,583.77
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,818.33,603.27
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,845.91,621.69
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,802.5,589.01
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,735.91,536.14
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,752.85,550.4
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,775.6,568.1
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,791.26,580.1
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,804.88,590.84
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,595.48,441.94
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,370.13,274.84
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,355.02,264.97
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,339.59,254.22
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,348.28,262.31
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,356.77,270.28
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,331.78,252.35
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,306.46,234.11
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,300.5,231.43
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,293.45,227.79
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,261.92,204.18
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,230.04,179.93
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,194.59,152.44
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,159.33,124.41
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,232.36,183.6
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,281.74,219.43
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,186.1,137.43
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,89.3,2.94
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,30.7,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,10.01,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,17.49,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,29.09,18.22
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,41.04,29.24
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,48.16,35.71
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,54.96,41.63
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,67.62,52.33
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,90.33,71.29
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,103.55,75.58
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,152.08,101.45
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,173.78,108.04
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,219.59,137.88
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,271.54,181.82
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,324.97,227.6
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,377.11,271.61
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,435.29,319.11
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,486.04,360.67
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,536.26,400.76
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,584.01,437.19
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,630.76,471.84
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,603.12,448.41
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,553.28,407.19
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,595.04,437.05
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,640.85,469.05
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,463.36,342.17
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,267.13,196.59
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,356.57,263.01
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,446.16,327.71
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,690.84,512.72
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,916.18,668.98
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,682.97,506.51
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,405.03,298.26
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,529.73,393.39
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,656.01,486.4
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,669.51,497.76
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,680.39,507.93
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,752.59,564.47
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,809.19,607.24
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,773.41,583.72
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,735.89,559.32
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,689.09,528.64
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,641.54,496.88
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,582.64,454.31
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,519.89,408.04
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,450.46,355.61
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,384.55,304.14
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,300.55,236.61
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,213.87,165.33
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,125.4,90.24
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.43,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,10.01,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,17.45,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,32.52,20.85
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,44.99,32.4
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,53.88,40.4
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,62.35,47.73
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,67.03,51.61
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,70.66,54.44
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,118.75,86.06
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,172.32,125.53
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,177.83,117.36
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,221.8,142.19
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,278.15,196.16
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,314.02,231.28
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,343.64,254.99
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,361.58,268.98
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,348.82,260.14
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,322.63,240.64
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,450.0,337.82
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,622.72,465.98
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,665.49,497.03
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,706.75,526.96
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,745.21,553.45
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,783.08,577.84
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,813.41,597.91
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,841.12,616.18
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,863.59,631.15
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,883.04,644.18
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,897.95,654.05
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,909.67,661.92
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,914.51,665.64
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,916.05,667.37
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,912.32,665.5
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,912.93,666.72
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,895.16,655.82
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,874.54,643.23
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,849.86,627.75
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,822.57,610.54
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,791.36,590.88
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,754.21,567.03
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,708.64,537.52
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,662.18,506.94
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,603.08,465.6
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,544.75,422.95
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,474.25,370.6
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,403.58,316.35
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,320.15,249.97
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,244.11,187.18
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,134.13,95.16
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,22.12,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,9.05,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,17.13,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,34.32,22.31
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,52.12,38.54
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,61.27,46.85
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,71.4,55.65
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,73.6,57.42
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,75.76,59.0
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,86.31,58.51
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,130.79,77.51
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,174.07,104.81
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,222.93,141.83
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,274.46,184.89
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,332.81,233.83
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,383.92,276.5
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,436.72,319.63
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,488.0,361.31
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,539.03,401.74
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,587.4,438.51
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,636.81,474.96
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,679.68,506.75
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,720.81,536.7
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,758.27,561.76
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,793.45,584.17
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,824.04,604.51
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,851.99,623.07
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,874.21,636.76
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,893.38,648.47
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,908.01,658.34
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,919.41,666.22
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,923.9,669.7
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,932.34,675.98
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,927.99,673.7
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,920.3,669.45
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,905.57,660.95
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,887.74,650.54
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,862.79,636.48
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,835.17,620.61
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,802.35,599.86
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,764.0,575.17
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,717.48,545.04
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,670.06,513.78
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,611.04,472.47
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,552.76,429.99
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,481.26,377.37
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,409.28,322.36
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,322.11,252.57
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,243.0,186.83
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,151.23,106.58
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,33.17,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.58,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,15.77,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,33.18,21.29
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,50.67,37.28
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,59.78,45.57
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,69.96,54.42
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,72.94,56.86
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,75.81,59.05
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,85.13,58.39
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,128.81,76.67
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,172.04,103.96
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,220.51,140.67
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,271.09,182.85
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,323.57,227.31
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,379.08,273.22
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,431.4,315.96
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,482.17,357.33
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,532.78,397.52
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,580.49,433.83
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,629.36,469.92
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,672.1,501.57
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,713.15,531.37
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,752.55,557.95
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,790.36,582.18
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,820.84,602.46
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,848.57,620.89
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,872.1,635.24
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,892.58,647.57
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,907.23,657.19
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,918.57,664.76
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,924.63,669.26
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,927.27,671.71
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,923.28,671.06
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,915.93,668.38
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,900.59,659.46
