Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,889.77,653.72
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,865.84,640.29
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,839.2,625.07
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,804.53,603.04
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,767.78,579.46
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,723.3,550.71
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,681.59,523.5
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,625.39,484.38
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,569.59,444.68
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,500.76,393.44
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,434.55,342.13
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,349.63,274.07
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,271.09,208.4
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,153.83,106.34
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,15.07,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,26.82,16.1
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,38.88,27.35
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,60.63,46.38
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,82.77,65.48
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,100.24,80.11
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,117.1,93.87
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,71.22,52.03
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,15.78,7.28
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,115.74,78.36
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,235.15,162.31
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,268.16,184.45
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,321.95,225.55
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,373.52,268.75
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,425.67,311.52
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,475.76,352.19
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,525.7,391.76
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,572.84,428.39
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,619.15,463.61
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,661.81,495.54
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,702.6,525.58
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,741.08,553.4
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,778.05,578.77
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,808.32,599.23
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,835.92,617.93
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,858.94,632.33
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,878.97,644.78
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,893.25,654.77
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,904.28,662.77
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,909.74,667.22
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,911.85,669.65
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,780.5,579.61
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,618.24,459.79
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,764.5,572.22
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,877.69,652.42
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,854.23,636.92
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,828.07,620.64
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,713.01,542.42
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,580.26,445.28
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,633.89,490.23
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,667.82,517.67
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,608.58,475.59
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,550.31,433.34
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,481.13,381.43
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,414.68,329.46
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,327.39,258.83
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,246.3,190.53
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,154.2,104.64
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,38.55,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,8.1,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,13.42,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,27.27,16.64
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,40.5,29.17
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,48.42,36.5
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,56.52,43.68
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,60.4,46.88
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,64.06,49.72
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,71.53,55.81
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,117.52,67.35
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,165.39,98.3
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,216.22,137.16
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,267.17,179.03
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,319.96,222.81
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,376.41,268.9
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,428.68,310.83
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,479.21,350.98
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,529.6,389.89
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,576.76,424.64
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,623.1,457.73
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,666.57,488.83
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,708.51,518.19
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,649.93,472.54
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,566.73,408.8
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,704.9,511.91
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,848.31,609.37
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,800.2,575.43
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,728.03,522.23
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,832.17,598.85
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,919.1,655.49
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,632.11,463.63
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,283.97,207.64
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,631.24,468.25
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,918.41,658.85
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,901.87,647.08
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,889.75,641.3
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,866.49,629.12
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,840.46,615.16
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,806.63,595.12
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,770.61,573.4
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,725.74,545.32
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,683.25,518.43
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,627.88,481.04
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,572.74,442.81
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,504.42,393.5
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,438.71,343.6
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,355.01,276.72
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,277.67,211.81
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,173.07,112.4
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,50.8,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,13.46,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,24.92,14.52
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,36.73,25.74
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,43.0,31.55
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,48.95,36.82
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,52.02,39.31
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,54.91,41.52
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,60.82,46.29
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,108.5,58.19
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,158.74,90.37
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,216.51,134.55
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,268.59,177.6
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,322.28,222.68
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,351.31,253.83
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,359.83,264.61
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,425.41,312.29
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,530.11,389.63
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,580.59,426.59
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,626.61,459.78
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,495.22,365.66
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,334.59,244.91
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,382.41,279.58
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,432.24,314.3
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,631.83,462.6
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,839.94,604.99
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,861.85,617.76
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,880.7,630.35
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,894.98,639.68
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,906.03,647.08
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,785.71,567.01
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,633.48,458.32
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,782.29,568.58
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,904.67,651.51
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,888.54,641.14
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,869.39,630.19
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,844.39,616.71
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,816.76,601.44
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,783.22,580.89
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,744.27,556.49
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,697.5,526.79
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,649.91,495.94
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,589.84,454.37
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,530.7,411.38
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,459.54,358.54
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,388.0,303.39
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,302.34,234.83
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,224.95,170.17
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,132.42,80.02
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,24.1,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,13.45,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,26.13,15.24
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,39.02,27.38
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,46.62,34.32
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,54.18,40.94
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,64.21,49.43
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,73.91,57.44
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,103.08,81.55
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,157.98,111.95
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,195.39,136.21
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,237.57,166.37
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,263.5,180.39
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,319.23,220.48
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,354.89,255.66
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,373.97,273.74
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,401.18,293.67
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,427.22,312.14
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,424.16,309.05
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,419.72,304.68
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,427.23,309.79
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,433.71,314.03
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,512.6,369.27
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,599.59,428.09
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,640.4,455.96
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,682.55,484.97
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,644.08,458.22
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,595.46,424.95
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,540.83,388.32
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,474.8,343.01
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,448.07,324.69
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,420.41,305.31
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,545.81,398.09
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,672.04,488.09
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,774.4,563.83
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,857.35,621.81
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,831.46,605.98
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,803.01,589.38
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,770.02,569.95
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,731.59,546.49
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,396.49,307.49
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,46.48,31.46
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,39.94,26.62
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,33.42,21.49
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,26.9,16.27
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,20.39,10.97
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,14.82,6.34
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,9.26,1.66
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,5.09,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.95,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,26.55,15.37
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,38.26,26.7
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,46.65,34.33
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,55.17,41.78
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,58.29,44.39
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,61.28,46.74
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,64.87,49.52
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,110.17,61.73
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,178.54,118.58
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,231.5,168.17
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,252.07,175.15
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,316.17,219.71
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,344.92,250.49
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,356.04,263.3
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,281.67,209.6
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,200.59,149.08
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,248.22,184.48
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,296.79,219.75
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,323.33,238.98
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,354.41,261.49
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,232.63,171.61
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,104.6,74.92
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,202.23,148.95
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,301.19,221.98
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,583.47,434.96
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,859.7,625.36
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,704.34,514.8
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,507.29,369.33
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,715.82,525.79
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,897.81,651.76
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,893.02,649.48
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,884.99,646.57
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,870.23,638.3
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,852.39,628.1
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,827.43,612.62
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,799.9,595.45
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,673.41,508.55
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,543.37,413.16
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,602.99,462.24
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,642.96,494.52
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,589.35,456.6
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,535.86,417.75
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,465.95,365.41
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,399.02,313.12
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,316.45,245.91
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,240.61,181.04
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,121.66,58.97
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,28.17,16.49
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,46.88,33.91
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,63.12,48.29
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,78.73,61.78
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,90.31,71.49
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,95.55,75.58
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,102.69,81.12
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,143.62,94.1
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,196.55,133.95
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,230.62,162.99
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,265.84,185.06
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,323.87,226.71
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,353.05,254.45
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,373.63,272.8
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,372.75,273.39
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,369.79,271.61
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,465.84,342.49
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,597.21,437.22
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,636.53,465.04
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,674.85,492.28
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,526.6,385.9
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,350.44,254.85
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,406.66,296.1
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,465.2,337.62
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,352.86,257.74
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,232.38,170.02
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,409.98,301.39
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,582.77,422.93
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,721.62,523.51
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,848.07,613.21
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,839.83,607.58
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,828.77,601.27
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,819.42,597.29
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,806.7,590.98
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,778.13,574.34
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,747.39,556.01
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,705.26,528.95
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,667.19,504.18
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,617.56,470.7
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,567.87,436.48
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,512.89,397.13
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,458.53,357.11
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,388.69,303.8
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,322.62,251.56
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,246.59,189.94
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,176.49,130.65
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,80.76,29.45
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,13.34,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,24.22,13.23
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,36.79,25.41
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,44.86,32.78
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,52.84,39.79
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,56.1,42.43
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,59.21,44.78
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,60.91,45.96
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,106.34,58.63
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,154.38,88.0
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,205.23,125.87
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,256.22,166.73
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,313.57,212.88
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,364.78,254.09
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,416.69,294.78
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,466.84,333.63
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,516.79,371.17
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,512.44,367.46
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,487.32,347.19
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,578.62,414.1
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,693.27,494.46
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,645.71,457.13
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,574.21,403.89
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,697.33,493.43
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,823.99,577.94
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,846.26,591.84
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,865.51,605.17
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,785.96,553.23
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,680.91,479.72
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,797.47,564.82
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,895.74,629.41
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,890.94,627.5
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,889.95,629.21
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,873.07,620.9
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,853.26,610.83
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,827.65,596.47
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,799.47,580.37
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,763.83,559.18
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,730.16,539.05
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,683.47,510.0
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,636.01,479.83
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,578.97,441.93
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,522.6,402.19
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,451.41,349.92
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,383.35,297.55
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,297.73,228.71
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,218.65,161.37
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,106.32,25.87
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,12.39,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,22.24,11.51
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,34.51,23.45
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,40.9,29.38
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,46.96,34.75
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,50.96,38.06
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,54.71,41.0
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,55.91,41.79
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,100.69,53.83
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,150.07,83.73
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,201.82,121.67
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,258.34,166.43
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,311.39,209.26
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,363.07,250.95
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,414.81,291.6
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,441.09,314.76
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,446.95,320.33
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,490.38,350.89
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,536.73,382.82
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,605.41,433.4
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,690.77,494.76
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,676.3,481.09
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,644.26,455.64
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,655.53,463.37
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,665.05,469.5
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,764.5,540.83
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,861.82,605.23
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,772.98,545.55
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,667.18,471.05
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,650.27,461.36
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,621.35,443.06
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,508.66,366.61
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,382.59,278.22
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,629.64,461.35
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,837.2,603.06
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,810.1,584.9
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,780.63,567.42
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,742.79,544.66
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,703.33,520.49
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,655.43,490.38
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,606.94,458.97
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,547.3,417.15
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,488.56,374.69
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,411.76,318.21
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,343.92,265.87
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,259.82,198.36
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,183.97,133.74
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,89.71,3.31
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,11.44,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,24.27,12.78
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,38.43,26.58
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,47.99,35.24
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,57.11,43.22
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,62.4,47.69
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,66.71,51.15
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,68.81,52.65
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,110.16,63.83
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,156.56,91.84
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,206.23,128.67
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,255.92,169.02
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,307.51,211.76
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,357.96,253.17
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,413.3,297.07
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,462.35,335.71
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,511.34,373.1
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,557.43,406.43
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,602.62,437.87
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,643.78,465.98
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,683.41,492.01
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,722.84,516.55
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,762.41,538.61
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,792.24,555.33
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,819.36,570.18
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,797.72,552.41
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,759.35,521.49
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,785.22,540.03
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,809.52,556.81
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,859.92,593.27
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,891.8,613.57
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,886.69,611.87
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,878.29,608.79
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,790.72,557.26
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,675.34,481.48
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,714.51,513.79
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,740.21,535.91
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,702.83,513.04
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,663.61,489.12
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,651.78,484.47
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,633.69,474.78
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,575.33,435.63
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,517.77,395.06
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,445.64,342.21
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,376.95,289.38
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,288.25,218.84
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,207.8,149.59
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,98.29,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,12.39,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,21.9,10.76
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,33.82,22.69
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,40.25,28.66
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,46.37,34.08
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,48.01,35.39
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,49.66,36.57
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,50.79,37.33
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,99.23,52.5
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,148.72,81.63
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,201.03,120.23
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,253.48,163.03
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,307.45,208.06
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,360.39,251.75
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,418.62,298.05
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,469.57,337.87
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,520.01,375.95
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,567.5,410.89
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,613.79,443.86
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,656.77,475.14
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,697.89,504.57
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,734.79,530.28
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,769.4,553.23
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,799.84,573.09
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,827.47,591.14
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,849.95,605.05
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,869.29,617.01
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,882.75,626.2
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,892.84,633.41
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,897.76,637.85
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,899.25,640.27
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,894.11,638.24
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,885.64,634.23
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,870.23,625.85
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,851.76,615.58
