Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,833.71,606.6
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,806.14,591.25
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,770.07,568.88
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,732.08,544.99
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,684.76,514.67
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,639.97,485.53
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,582.4,446.37
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,525.68,405.78
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,453.18,351.76
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,384.21,297.8
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,293.67,224.22
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,211.84,151.43
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,100.33,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,11.44,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,21.13,10.0
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,33.02,22.09
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,39.5,28.14
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,45.67,33.63
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,47.76,35.34
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,49.81,36.87
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,50.94,37.63
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,98.48,52.28
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,148.51,81.38
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,201.41,120.16
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,254.27,162.9
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,308.59,207.76
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,362.23,251.95
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,421.06,298.78
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,472.4,339.7
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,523.21,379.15
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,571.09,414.89
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,617.64,448.66
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,660.5,479.47
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,701.45,508.28
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,739.09,533.28
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,774.51,555.25
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,804.66,574.44
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,831.96,591.78
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,854.22,604.66
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,873.3,615.56
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,887.31,624.6
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,897.96,631.68
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,902.02,635.25
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,902.63,636.86
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,896.96,633.74
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,887.92,628.68
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,873.64,620.92
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,850.03,607.31
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,725.02,527.3
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,583.5,429.3
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,661.06,489.33
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,719.34,531.79
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,671.3,500.64
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,622.63,469.2
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,561.1,426.3
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,500.74,382.37
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,426.27,327.47
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,355.41,272.69
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,262.45,198.56
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,182.55,127.54
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,66.73,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,23.56,11.51
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,39.4,27.42
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,50.91,37.83
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,61.87,47.43
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,67.04,51.71
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,72.34,55.89
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,74.6,57.49
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,112.36,66.76
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,157.99,92.92
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,207.74,128.88
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,258.18,169.09
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,310.62,211.82
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,281.01,201.43
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,232.71,171.58
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,221.29,163.14
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,208.79,153.73
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,279.92,205.65
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,357.21,260.55
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,458.57,333.72
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,572.44,414.05
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,668.49,484.24
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,775.59,559.64
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,729.77,525.1
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,661.66,474.26
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,771.93,555.11
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,874.95,624.09
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,888.94,632.96
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,899.58,640.56
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,903.99,644.33
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,904.95,646.09
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,899.36,645.13
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,890.41,642.16
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,882.3,638.56
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,864.2,628.5
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,839.3,613.74
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,811.71,597.18
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,775.56,574.76
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,737.34,550.7
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,693.19,522.75
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,644.93,491.26
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,585.87,451.04
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,527.57,408.82
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,453.33,352.76
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,382.66,296.76
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,291.26,222.27
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,208.9,144.7
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,78.96,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,9.53,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,21.99,10.11
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,35.48,24.2
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,44.8,32.76
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,54.66,41.47
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,60.42,46.31
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,65.83,50.64
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,68.03,52.23
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,105.47,61.28
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,153.41,89.11
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,204.2,126.1
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,254.63,166.5
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,306.94,209.43
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,358.28,251.77
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,414.58,296.89
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,464.11,336.57
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,513.48,375.16
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,559.44,409.56
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,604.39,442.26
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,579.33,422.75
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,533.32,386.91
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,637.2,464.38
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,755.48,549.36
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,784.04,567.99
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,809.97,585.22
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,772.37,556.83
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,722.06,518.4
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,798.51,575.41
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,869.4,624.65
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,871.11,626.48
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,869.56,626.84
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,757.6,551.97
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,634.29,464.4
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,724.48,533.55
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,802.18,591.15
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,504.83,381.09
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,176.23,130.74
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,175.51,131.26
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,175.06,131.47
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,129.78,96.96
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,85.0,62.17
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,71.37,51.56
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,57.69,40.72
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,45.07,30.71
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,32.5,20.5
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,21.33,11.24
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.19,1.55
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,21.6,9.33
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,35.51,24.05
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,44.04,31.94
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,52.98,39.84
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,52.91,39.81
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,53.14,39.87
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,91.12,71.75
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,156.11,117.12
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,183.19,132.57
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,221.16,157.19
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,254.1,185.41
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,272.41,201.77
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,316.48,233.83
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,366.46,270.49
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,418.5,308.83
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,509.14,377.75
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,556.19,413.95
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,602.1,448.47
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,644.31,480.26
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,684.61,510.04
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,719.67,534.34
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,751.85,555.09
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,562.94,418.57
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,336.37,246.74
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,427.84,314.26
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,529.35,386.44
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,706.43,519.64
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,867.97,633.17
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,870.04,634.4
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,875.22,638.87
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,868.96,636.91
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,859.43,632.94
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,842.79,623.21
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,823.21,611.57
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,796.71,596.05
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,767.74,578.75
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,705.91,537.05
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,640.77,491.73
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,547.83,424.56
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,465.08,363.01
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,415.87,326.32
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,366.83,288.56
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,306.65,241.0
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,249.12,193.88
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,169.58,128.07
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,105.05,65.71
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,37.76,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.58,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,21.22,8.63
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,34.75,23.37
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,43.7,31.7
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,52.26,39.39
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,56.82,43.33
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,60.36,46.22
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,46.9,34.54
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,49.27,34.52
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,58.61,41.84
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,67.96,49.07
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,171.04,126.64
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,285.93,212.34
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,327.23,242.98
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,367.37,273.11
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,294.29,220.73
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,204.65,153.38
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,372.32,282.33
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,594.19,446.86
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,584.92,437.2
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,556.21,412.71
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,582.89,431.44
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,609.47,449.64
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,625.7,461.18
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,640.83,471.95
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,646.65,476.27
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,650.94,479.58
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,628.98,463.72
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,596.37,440.56
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,740.38,550.35
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,865.39,639.68
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,833.19,617.96
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,789.88,587.93
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,673.54,504.39
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,536.04,403.81
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,399.2,303.62
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,240.23,182.55
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,176.84,134.25
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,114.33,85.43
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,100.81,75.25
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,87.24,64.83
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,72.58,53.23
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,57.86,41.41
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,44.61,30.66
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,31.57,19.9
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,20.4,10.53
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.26,0.34
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.98,2.79
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,26.0,16.14
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,43.14,31.34
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,59.78,46.01
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,77.41,61.16
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,94.81,75.79
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,120.61,97.35
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,141.23,108.11
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,176.57,132.75
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,211.99,157.22
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,227.29,170.93
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,229.68,174.31
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,281.87,212.45
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,335.05,251.3
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,387.93,290.39
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,455.65,340.77
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,476.43,355.73
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,493.33,367.38
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,382.73,286.71
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,255.88,191.26
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,235.71,176.43
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,214.98,160.82
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,291.75,218.53
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,369.74,275.72
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,503.44,375.13
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,644.94,476.4
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,650.41,479.4
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,654.57,482.46
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,588.78,435.76
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,529.58,393.2
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,574.72,428.93
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,629.92,470.54
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,449.23,339.73
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,257.64,195.25
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,186.46,141.77
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,116.22,87.18
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,81.98,60.42
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,49.28,34.39
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,43.21,29.69
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,37.15,24.91
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,31.09,20.01
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,25.04,15.05
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,19.0,10.04
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,12.97,4.98
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,8.33,1.0
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.7,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.87,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,15.75,7.68
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,26.44,17.3
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,37.15,26.88
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,48.8,37.17
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,60.46,47.31
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,59.53,46.37
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,58.6,43.19
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,60.01,44.19
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,61.43,45.19
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,95.49,72.86
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,128.35,99.19
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,131.02,100.83
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,133.62,102.45
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,171.68,132.41
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,210.33,162.51
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,251.7,194.11
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,290.97,223.71
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,219.58,168.45
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,141.81,107.54
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,204.75,156.92
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,268.55,206.12
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,304.11,233.26
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,344.38,263.83
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,290.66,222.44
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,239.67,183.08
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,261.82,200.36
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,284.41,217.81
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,256.69,196.7
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,228.6,175.28
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,149.61,114.12
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,71.8,52.46
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,130.78,99.98
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,192.49,149.12
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,363.92,287.93
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,525.73,414.17
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,475.45,375.99
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,412.95,328.99
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,375.4,301.54
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,337.4,272.97
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,293.49,238.23
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,250.07,202.99
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,200.18,161.57
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,151.89,120.39
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,96.83,72.49
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,33.4,12.36
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,14.01,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.07,5.22
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,35.2,24.36
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,54.84,42.22
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,71.78,57.42
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,90.05,73.42
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,107.89,88.67
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,119.48,98.21
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,140.26,109.61
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,160.38,124.75
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,181.01,140.33
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,197.51,152.5
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,222.12,171.05
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,238.57,183.27
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,254.91,195.29
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,306.46,234.13
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,362.28,275.86
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,394.51,299.2
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,433.23,327.14
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,475.96,358.7
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,521.59,392.12
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,556.86,417.8
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,594.14,444.74
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,545.11,409.06
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,487.95,367.11
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,449.23,338.92
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,408.18,308.55
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,392.4,297.27
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,375.89,285.31
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,356.54,271.26
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,336.6,256.72
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,445.29,340.81
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,544.17,415.18
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,577.13,440.98
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,595.69,457.03
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,599.03,461.68
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,611.36,472.63
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,536.63,418.53
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,475.89,373.94
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,527.6,417.12
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,561.42,445.49
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,501.85,399.75
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,443.39,354.07
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,366.11,292.29
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,292.13,230.81
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,205.9,156.6
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,119.12,45.73
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,42.93,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,14.4,2.42
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,29.29,19.2
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,36.0,25.72
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,42.39,31.59
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,45.08,34.01
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,47.69,36.19
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,49.35,37.39
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,85.4,47.58
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,134.38,73.68
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,186.34,111.28
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,239.13,154.72
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,293.38,200.91
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,346.4,245.89
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,404.62,293.66
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,455.07,334.37
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,504.93,373.25
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,552.42,409.02
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,598.6,442.58
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,641.31,473.89
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,682.09,503.13
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,719.61,529.11
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,755.04,551.79
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,784.82,571.0
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,811.67,588.3
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,833.79,603.09
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,852.68,615.94
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,865.66,624.52
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,875.2,631.07
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,879.45,633.13
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,880.21,633.16
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,874.9,630.73
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,866.2,626.32
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,851.35,618.09
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,833.33,607.94
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,808.12,593.76
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,786.7,582.13
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,750.96,560.09
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,713.16,536.47
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,666.7,506.51
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,619.37,475.2
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,560.49,433.98
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,502.35,390.41
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,430.37,334.77
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,359.03,276.72
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,262.88,195.36
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,166.15,41.21
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,64.77,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,13.13,1.13
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,26.65,17.06
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,32.66,22.99
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,38.4,28.32
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,40.95,30.58
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,47.77,36.41
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,49.19,37.48
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,79.82,42.73
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,131.51,70.25
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,185.93,110.49
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,247.37,161.69
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,303.56,210.52
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,358.04,258.32
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,412.73,305.49
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,465.47,350.02
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,517.47,392.65
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,566.76,431.96
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,614.61,469.0
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,659.28,503.72
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,701.88,536.15
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,739.48,563.35
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,774.37,586.65
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,805.07,607.83
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,832.73,626.89
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,856.03,641.75
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,876.0,654.33
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,889.96,663.95
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,900.36,671.31
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,904.85,675.04
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,905.72,676.5
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,900.39,675.03
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,891.55,671.33
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,875.56,661.54
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,856.4,649.69
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,830.0,633.89
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,807.35,620.73
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,771.11,596.78
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,732.71,571.08
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,684.24,537.59
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,634.85,502.7
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,573.21,457.6
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,512.43,410.11
