Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,438.51,350.78
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,365.05,288.84
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,263.01,199.34
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,159.62,8.95
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,62.56,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,13.2,0.48
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,26.78,17.3
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,32.35,22.92
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,37.7,27.96
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,40.3,30.35
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,47.08,36.29
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,48.95,37.77
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,78.8,42.87
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,131.32,70.47
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,186.34,110.7
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,241.34,156.47
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,303.38,209.44
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,358.31,256.92
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,413.25,303.43
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,466.26,347.64
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,518.5,389.85
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,567.46,427.49
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,614.85,462.6
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,659.12,495.22
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,701.27,525.42
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,738.82,550.69
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,773.82,572.04
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,804.66,592.01
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,832.43,609.93
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,854.42,623.6
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,873.02,635.17
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,885.98,643.74
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,895.35,650.19
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,899.84,653.86
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,900.72,655.36
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,894.47,652.99
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,884.7,648.54
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,868.28,639.84
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,848.61,629.09
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,822.71,614.84
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,794.13,598.7
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,763.28,579.69
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,724.01,554.55
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,674.97,522.25
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,625.12,488.53
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,563.78,444.08
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,503.38,397.41
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,429.16,339.12
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,355.6,278.17
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,254.7,189.53
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,150.83,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.41,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.83,6.95
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,24.58,15.94
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,34.35,24.83
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,45.07,34.35
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,55.79,43.67
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,60.46,47.52
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,65.13,48.83
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,126.72,97.85
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,180.1,138.45
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,200.98,154.06
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,222.16,170.03
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,273.3,207.1
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,325.73,245.04
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,250.3,189.6
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,158.03,119.52
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,234.25,177.78
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,308.6,232.51
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,410.65,307.77
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,523.91,388.67
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,528.63,390.06
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,530.51,390.26
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,509.62,374.83
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,485.71,357.28
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,472.82,347.83
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,462.95,340.37
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,489.84,360.1
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,510.42,375.17
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,495.74,365.48
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,480.11,355.37
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,578.51,429.53
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,664.33,492.91
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,482.55,363.4
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,302.28,228.89
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,375.24,287.82
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,433.72,334.35
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,306.48,237.76
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,161.68,124.24
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,141.29,108.95
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,121.09,93.21
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,100.89,77.1
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,80.47,60.49
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,60.3,43.96
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,39.6,26.64
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,23.22,12.3
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,15.75,0.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,31.15,20.74
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,42.26,31.36
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,52.87,41.06
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,60.49,47.85
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,66.07,52.61
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,68.78,54.63
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,92.92,58.41
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,140.56,82.74
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,191.48,118.32
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,242.42,158.92
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,295.35,202.77
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,346.94,246.02
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,399.1,289.02
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,453.37,332.96
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,503.07,372.54
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,549.83,408.24
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,595.54,442.14
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,637.28,473.3
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,677.39,502.7
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,719.56,532.9
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,762.28,561.99
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,792.06,581.38
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,818.82,598.84
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,840.45,612.25
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,858.74,623.56
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,871.37,632.02
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,880.48,638.39
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,884.05,641.85
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,884.09,643.23
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,877.41,639.91
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,867.32,634.56
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,847.83,623.62
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,831.96,615.2
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,804.07,599.44
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,773.58,581.84
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,734.63,557.03
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,693.9,530.63
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,646.28,498.83
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,594.96,463.5
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,531.09,416.45
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,468.82,368.66
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,387.59,304.82
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,311.54,241.78
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,210.19,150.89
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,85.17,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,15.38,0.0
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,30.39,19.83
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,40.35,29.4
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,51.08,39.14
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,55.82,43.28
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,60.34,47.03
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,62.55,48.73
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,85.03,51.96
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,131.32,74.45
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,181.54,109.35
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,232.89,150.62
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,290.71,198.7
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,342.34,242.42
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,394.52,285.9
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,444.88,327.67
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,494.98,368.2
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,541.84,404.78
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,587.81,439.72
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,630.26,471.96
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,670.92,502.27
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,707.09,527.76
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,740.71,550.98
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,769.51,571.06
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,795.5,588.81
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,817.47,602.7
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,836.37,614.59
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,848.51,622.97
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,857.3,629.3
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,860.3,632.28
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,859.9,633.19
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,852.41,629.2
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,841.64,623.2
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,823.48,612.64
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,802.38,600.16
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,773.03,582.6
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,745.14,565.98
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,704.73,539.43
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,662.87,511.5
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,611.18,475.77
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,559.3,438.09
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,493.71,388.21
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,429.93,338.01
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,348.99,273.71
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,273.18,210.64
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,179.18,125.05
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,60.04,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,17.46,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,32.83,21.37
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,44.28,32.27
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,55.22,42.14
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,59.96,46.38
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,64.67,50.35
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,75.64,59.54
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,98.49,74.96
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,112.43,85.74
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,126.44,96.44
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,112.42,84.97
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,97.38,72.76
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,203.61,154.28
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,311.1,235.09
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,360.58,272.0
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,412.69,311.3
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,480.03,362.66
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,569.96,431.39
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,610.5,462.45
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,649.39,491.83
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,554.36,418.41
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,429.9,320.84
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,488.34,364.92
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,547.9,408.77
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,589.9,439.83
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,628.5,468.47
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,734.04,549.74
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,833.57,621.31
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,836.26,621.43
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,835.61,620.08
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,828.39,615.67
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,817.97,609.26
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,674.99,508.93
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,526.13,397.65
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,632.75,481.77
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,721.05,547.57
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,681.46,520.46
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,640.5,492.9
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,588.71,456.76
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,536.9,418.88
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,472.46,369.67
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,410.02,320.38
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,328.65,256.04
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,252.43,192.98
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,158.45,106.31
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,41.12,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,15.02,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,29.66,18.58
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,39.26,27.84
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,49.57,37.1
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,53.08,40.18
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,56.53,42.98
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,58.55,44.53
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,77.84,46.77
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,123.36,67.63
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,172.93,101.38
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,223.46,154.13
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,254.23,189.1
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,293.82,211.06
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,384.27,275.64
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,434.04,316.67
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,483.4,356.44
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,530.19,392.5
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,577.85,427.93
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,619.12,458.78
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,658.53,487.58
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,694.98,513.08
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,729.43,536.46
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,757.74,555.21
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,783.17,572.05
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,803.85,584.58
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,821.38,595.08
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,832.81,602.87
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,840.88,608.63
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,843.79,611.54
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,843.32,612.42
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,836.0,608.96
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,825.42,603.5
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,814.77,598.12
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,795.15,586.79
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,767.2,569.57
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,736.8,550.62
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,698.35,526.12
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,658.23,500.04
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,611.52,468.63
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,561.68,433.69
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,498.01,386.49
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,436.22,338.76
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,354.97,274.63
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,279.6,211.94
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,176.17,113.52
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,54.59,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,14.65,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,28.9,17.76
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,37.75,26.41
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,47.0,34.73
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,46.88,34.78
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,47.13,34.95
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,48.89,36.3
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,67.22,38.22
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,119.14,62.83
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,169.79,96.99
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,221.95,138.56
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,275.56,183.49
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,323.23,230.59
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,349.23,256.73
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,381.4,281.76
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,414.11,306.85
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,438.78,324.89
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,462.48,341.52
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,550.97,409.38
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,661.79,492.72
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,698.34,518.16
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,732.34,541.11
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,675.51,497.31
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,593.61,434.4
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,713.43,524.71
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,825.82,602.63
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,837.79,609.88
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,846.31,615.7
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,849.16,618.23
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,848.52,618.66
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,841.48,615.02
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,831.09,609.32
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,810.0,596.58
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,792.53,586.4
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,764.16,569.94
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,733.35,551.68
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,692.85,525.27
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,650.92,497.45
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,602.77,464.55
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,551.37,427.75
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,482.43,376.13
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,416.14,324.51
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,333.64,258.93
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,257.15,194.98
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,150.85,91.7
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,32.53,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,13.04,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,26.61,15.82
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,33.95,23.2
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,40.94,29.56
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,41.7,30.35
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,42.65,31.13
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,48.79,36.24
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,65.73,37.64
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,113.43,58.09
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,164.41,92.41
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,201.44,137.51
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,216.54,163.26
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,198.09,149.27
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,179.26,134.8
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,188.93,142.03
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,198.75,149.35
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,357.56,270.68
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,569.62,428.65
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,610.68,460.18
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,649.74,490.45
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,588.11,442.56
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,499.12,372.59
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,627.6,473.42
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,762.81,575.91
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,781.36,589.11
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,796.72,600.77
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,807.57,610.2
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,815.24,617.6
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,815.24,618.52
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,812.02,617.35
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,803.13,613.11
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,794.71,609.35
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,773.72,595.67
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,750.21,580.26
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,719.85,560.59
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,687.45,539.27
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,644.82,509.07
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,601.13,477.08
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,547.11,438.15
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,493.28,398.06
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,426.33,345.44
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,366.07,296.09
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,285.61,228.4
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,212.03,164.13
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,124.75,71.11
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,23.44,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,13.06,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,26.76,16.38
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,35.49,25.32
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,43.77,33.06
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,47.64,36.65
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,51.38,39.93
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,53.32,41.48
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,68.45,42.66
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,116.45,64.15
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,172.6,103.42
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,223.76,144.88
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,276.6,190.11
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,328.12,234.98
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,380.39,279.92
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,431.37,322.93
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,481.95,364.35
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,531.9,404.11
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,577.41,439.51
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,619.26,470.91
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,659.17,499.96
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,695.05,525.57
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,728.5,548.86
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,757.21,568.68
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,783.04,586.3
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,804.4,599.71
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,822.62,611.04
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,834.48,619.36
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,842.96,625.58
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,846.04,627.42
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,845.68,627.13
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,838.41,623.27
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,827.85,617.37
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,814.09,609.42
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,791.56,595.57
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,762.75,578.53
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,731.47,559.6
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,694.32,535.12
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,655.25,508.88
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,607.43,475.82
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,556.4,438.59
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,493.54,390.68
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,432.36,341.95
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,348.96,274.22
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,271.88,207.72
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,136.02,68.95
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,12.87,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,21.26,11.86
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,29.18,20.01
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,34.98,25.54
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,38.25,28.54
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,41.44,31.3
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,42.84,32.35
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,57.34,32.98
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,110.68,55.41
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,172.93,98.82
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,230.8,155.59
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,278.7,203.81
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,318.98,230.77
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,396.46,289.64
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,450.0,334.88
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,502.7,378.18
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,552.14,417.7
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,599.93,454.72
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,644.23,489.06
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,686.3,520.97
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,724.07,548.29
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,758.95,572.37
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,789.56,593.47
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,817.04,612.44
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,838.93,626.44
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,857.34,638.15
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,870.89,647.94
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,880.81,655.48
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,883.79,658.51
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,883.09,659.28
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,876.44,657.17
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,866.24,652.82
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,848.67,642.26
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,827.96,629.64
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,799.74,612.18
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,774.95,597.08
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,734.27,569.33
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,691.83,540.06
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,640.43,504.87
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,588.49,467.85
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,520.23,415.15
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,458.82,365.3
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,372.12,294.84
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,291.97,224.72
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,143.71,61.78
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
