Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,638.51,495.0
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,595.2,464.05
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,554.38,433.69
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,498.23,391.63
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,442.97,348.55
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,369.57,289.0
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,300.3,230.46
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,203.18,144.59
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,101.04,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,8.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,16.2,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,26.25,15.29
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,38.49,27.4
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,45.8,34.18
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,51.11,38.93
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,54.45,41.84
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,57.71,44.53
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,74.69,44.62
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,120.24,65.45
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,168.68,98.87
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,223.51,142.29
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,272.44,183.32
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,322.37,225.55
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,370.6,266.14
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,418.59,305.53
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,463.42,341.59
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,507.3,375.82
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,548.06,406.94
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,587.83,436.43
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,623.2,462.24
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,656.67,486.15
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,684.1,506.57
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,708.65,524.79
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,728.55,539.61
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,745.32,551.82
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,755.92,559.66
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,763.16,565.42
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,765.23,566.7
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,763.92,565.87
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,755.53,562.66
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,743.93,557.36
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,730.53,549.78
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,709.36,536.8
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,680.68,519.27
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,649.74,499.85
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,608.68,471.43
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,566.31,440.58
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,511.51,399.77
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,457.13,357.52
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,389.88,302.78
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,322.64,245.74
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,224.39,157.19
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,102.53,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,14.3,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,21.48,11.43
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,30.23,20.49
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,34.11,24.26
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,41.56,30.91
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,43.83,32.92
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,46.11,34.82
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,64.25,35.7
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,114.73,58.22
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,166.16,93.65
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,224.36,140.44
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,275.99,184.39
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,327.71,228.86
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,377.61,271.88
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,426.66,313.27
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,472.24,351.05
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,516.2,386.54
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,557.07,419.56
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,595.75,450.23
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,629.32,475.63
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,660.05,498.4
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,686.68,518.66
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,710.25,536.49
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,728.6,549.02
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,743.63,558.81
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,753.71,566.18
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,760.38,571.36
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,759.79,571.89
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,755.82,570.26
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,746.51,564.84
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,734.05,557.33
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,718.23,547.55
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,694.84,532.41
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,664.17,512.65
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,631.39,491.07
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,588.13,459.96
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,543.91,426.97
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,491.39,387.18
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,436.76,344.16
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,363.41,284.15
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,294.44,225.31
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,197.9,136.93
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,77.88,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.16,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,24.71,13.25
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,35.92,24.74
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,40.7,29.37
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,45.39,33.64
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,48.2,36.09
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,50.95,38.36
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,64.71,38.26
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,115.01,61.83
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,153.76,102.44
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,173.47,131.99
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,222.63,165.82
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,285.36,211.18
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,331.19,241.99
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,403.94,296.3
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,451.24,335.1
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,493.87,369.53
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,533.32,401.49
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,570.9,431.37
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,419.96,319.23
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,234.57,175.32
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,380.64,287.65
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,536.04,402.95
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,632.92,476.81
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,721.88,543.5
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,731.4,550.15
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,737.63,555.06
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,622.73,470.97
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,483.73,365.38
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,326.23,248.14
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,152.58,113.7
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,435.37,338.89
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,676.67,519.46
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,406.58,317.62
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,115.57,86.31
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,347.87,274.98
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,531.01,416.54
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,475.67,372.9
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,421.38,329.55
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,345.25,267.84
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,273.98,207.72
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,178.87,120.01
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,60.9,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,12.39,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,26.96,14.51
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,41.06,29.0
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,49.54,36.91
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,57.72,44.23
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,62.5,48.39
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,67.41,52.48
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,49.15,31.66
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,33.43,21.8
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,120.64,87.31
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,217.31,158.65
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,246.85,182.11
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,275.85,205.25
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,308.61,230.53
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,348.59,261.48
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,229.0,172.89
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,87.66,63.79
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,239.37,181.67
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,397.83,300.56
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,400.43,301.47
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,401.38,301.55
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,456.95,343.78
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,520.41,391.17
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,486.05,365.4
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,452.77,340.4
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,443.07,333.55
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,432.31,325.82
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,441.19,333.46
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,449.39,340.59
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,409.7,311.91
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,369.27,282.44
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,493.37,381.07
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,616.98,475.42
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,582.27,450.49
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,546.07,425.04
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,489.66,383.24
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,438.82,344.62
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,378.81,298.41
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,321.18,252.59
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,235.41,183.15
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,166.71,125.68
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,96.54,61.56
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,22.45,10.81
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,37.82,26.36
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,56.14,42.69
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,74.21,58.56
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,87.75,70.37
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,103.4,83.73
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,119.59,92.41
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,132.12,101.82
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,130.66,100.53
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,127.52,98.02
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,131.87,101.03
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,136.09,103.9
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,198.92,152.13
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,267.96,204.39
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,221.35,168.9
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,169.93,129.31
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,100.41,74.82
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,28.85,17.69
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,28.85,17.67
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,28.86,17.62
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,131.81,99.33
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,235.96,179.13
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,221.28,167.62
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,206.23,156.28
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,119.37,89.36
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,33.5,21.38
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,22.78,12.81
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.08,4.16
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,27.89,17.03
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,43.71,29.89
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,26.01,15.58
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.6,3.9
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.84,6.63
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.98,5.11
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.12,3.58
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.8,1.67
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.48,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.63,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.77,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.39,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.91,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.48,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,11.11,3.85
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,18.07,10.13
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,25.04,16.38
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,32.02,22.6
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,39.0,28.74
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,80.76,62.06
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,119.48,93.82
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,122.45,95.95
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,124.93,97.71
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,103.69,79.95
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,81.05,61.16
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,96.58,73.68
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,112.07,86.06
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,103.16,78.54
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,94.08,70.97
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,93.2,70.18
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,92.3,69.39
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,153.01,117.71
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,214.38,165.6
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,138.91,106.12
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,62.44,45.01
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,103.17,77.63
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,144.36,110.14
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,79.25,58.39
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,14.88,6.47
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,50.74,35.65
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,86.7,64.73
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,115.18,87.85
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,144.7,111.85
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,121.81,93.71
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,98.86,75.43
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,118.27,91.47
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,139.4,108.85
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,120.94,94.06
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,102.44,79.1
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,83.62,63.81
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,64.55,48.01
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,46.92,33.05
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,28.8,17.6
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.24,5.3
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.92,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.85,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.7,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.55,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.94,0.5
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,8.34,1.74
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,32.49,23.04
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,56.73,41.93
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,85.42,65.57
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,113.04,88.02
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,134.1,104.65
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,155.42,121.28
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,144.83,112.29
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,133.56,102.87
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,163.74,126.46
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,194.47,150.14
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,234.37,181.06
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,275.38,212.59
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,267.58,205.98
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,257.27,197.61
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,243.7,187.16
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,229.55,176.25
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,219.31,168.44
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,208.8,160.41
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,141.59,107.94
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,74.56,54.7
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,168.85,130.42
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,276.22,214.44
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,159.6,123.23
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,54.9,39.19
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,129.0,99.72
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,218.24,171.16
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,345.64,276.21
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,456.52,365.64
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,409.67,328.7
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,354.41,285.3
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,327.22,264.04
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,307.82,247.47
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,229.35,182.27
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,165.15,126.91
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,94.31,55.53
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,14.36,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.53,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,21.27,8.4
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,34.13,23.56
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,43.26,32.25
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,52.04,40.3
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,75.51,61.11
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,103.61,85.68
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,74.19,59.74
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,37.15,25.68
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,107.01,82.8
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,168.08,131.25
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,175.08,136.82
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,174.67,136.43
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,208.51,162.35
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,248.83,193.25
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,202.75,157.05
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,152.27,117.03
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,125.79,95.93
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,98.77,74.3
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,101.59,76.54
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,104.43,78.78
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,105.88,79.92
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,107.33,81.08
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,92.37,69.14
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,77.38,57.15
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,44.69,30.79
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.09,4.24
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,12.55,4.64
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,13.01,5.04
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,61.44,44.79
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,111.07,85.32
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,178.55,140.59
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,245.28,194.51
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,224.55,178.32
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,203.62,162.02
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,180.66,143.82
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,157.62,125.25
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,129.83,102.52
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,102.09,79.38
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,68.47,50.91
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,41.23,27.57
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,22.24,8.21
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.77,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,16.02,4.17
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,31.82,21.42
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,39.52,28.83
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,45.62,34.5
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,22.46,14.21
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.34,1.72
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.49,0.06
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.38,6.39
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,24.14,14.5
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,49.76,35.59
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,75.44,56.42
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,148.87,115.19
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,222.05,172.6
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,138.71,106.44
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,49.34,34.58
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,71.76,52.72
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,94.14,70.64
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,173.8,133.67
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,254.62,196.03
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,350.57,270.42
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,447.93,344.33
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,340.5,262.11
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,216.85,165.91
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,142.26,108.14
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,68.01,49.26
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,110.53,83.36
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,154.48,118.22
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,158.81,122.03
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,163.41,126.18
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,118.63,90.78
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,74.48,55.4
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,103.2,79.11
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,134.73,105.01
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,314.66,254.45
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,469.84,376.21
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,410.75,328.47
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,353.12,281.61
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,277.25,218.4
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,210.13,159.91
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,106.59,56.42
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,6.01,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,12.04,4.56
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,19.93,11.78
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,27.83,18.96
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,35.74,26.08
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,43.66,33.12
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,80.87,65.66
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,115.79,91.22
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,117.98,92.74
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,119.61,93.83
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,92.13,71.01
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,62.36,46.3
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,92.48,71.0
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,121.88,94.84
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,161.09,126.09
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,200.93,157.43
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,194.28,151.98
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,187.17,146.25
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,188.87,147.58
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,190.53,148.89
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,227.3,178.22
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,265.13,208.17
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,283.58,222.87
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,299.03,235.3
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,273.68,215.44
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,240.96,189.72
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,237.09,186.68
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,233.21,183.62
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,200.34,157.58
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,167.22,131.12
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,106.09,81.88
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,47.41,33.8
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,68.87,51.82
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,92.08,71.33
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,79.52,61.03
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,66.89,50.59
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,54.21,40.04
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,41.82,29.54
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,30.17,19.48
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,18.55,9.35
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.26,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
