Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.92,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.85,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,3.24,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.63,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.48,0.15
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.34,1.82
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,10.19,3.46
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.05,4.62
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,14.84,6.96
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,17.63,9.29
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,20.89,11.98
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,24.15,14.64
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,42.78,30.15
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,61.45,45.57
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,72.2,54.36
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,82.96,63.13
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,77.83,58.83
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,72.7,54.56
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,73.64,55.19
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,74.58,55.82
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,64.3,47.39
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,54.03,38.97
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,110.39,84.91
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,167.61,130.79
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,132.91,102.94
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,98.07,74.87
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,84.36,63.83
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,70.79,52.84
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,53.51,38.72
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,36.25,24.53
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,66.08,49.35
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,97.0,75.0
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,60.93,45.31
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,25.99,16.22
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,22.26,13.14
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,18.54,10.02
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,14.82,6.89
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,11.11,3.72
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,7.87,0.91
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,16.72,1.28
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,32.48,22.05
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,47.69,36.38
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,62.37,49.84
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,75.46,61.74
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,88.07,72.97
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,100.2,83.41
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,130.82,96.23
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,124.42,92.86
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,99.96,78.24
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,175.38,133.25
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,269.46,203.64
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,308.53,234.51
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,350.49,268.31
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,382.18,294.68
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,412.02,318.86
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,470.84,365.4
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,540.3,420.44
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,499.79,389.04
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,435.66,338.14
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,489.49,380.97
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,548.25,426.69
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,538.61,419.07
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,530.38,412.68
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,538.59,420.22
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,545.49,426.74
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,522.82,410.31
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,498.44,392.54
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,525.18,415.46
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,559.38,443.41
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,532.91,424.08
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,504.86,403.65
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,476.21,383.0
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,446.23,360.89
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,410.45,333.22
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,373.71,304.08
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,327.8,266.67
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,282.52,228.54
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,226.57,180.49
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,173.61,132.61
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,87.39,34.83
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.48,0.16
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.34,1.83
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,9.73,3.06
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,11.12,3.85
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,34.83,23.9
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,58.6,43.69
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,96.46,74.79
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,133.08,104.29
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,124.09,96.51
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,114.65,88.51
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,187.28,146.08
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,259.32,201.86
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,252.79,196.57
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,245.14,190.57
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,272.44,211.43
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,301.26,233.23
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,238.9,184.99
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,171.14,131.89
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,283.95,221.07
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,405.09,313.33
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,392.61,303.62
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,371.89,288.36
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,339.85,264.18
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,306.84,239.03
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,513.14,404.35
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,688.8,537.58
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,664.05,519.47
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,636.93,500.82
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,605.35,478.63
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,574.72,456.57
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,532.54,424.6
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,489.72,391.27
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,432.27,345.62
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,376.21,299.38
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,302.09,237.24
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,233.09,175.75
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,116.21,41.06
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,12.52,0.0
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,25.48,15.92
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,30.89,21.64
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,36.13,26.67
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,39.06,29.43
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,41.93,31.99
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,47.89,37.14
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,84.63,45.59
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,131.85,72.93
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,181.09,110.23
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,229.72,151.55
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,278.88,194.9
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,326.37,237.18
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,373.54,278.6
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,420.59,319.0
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,462.73,354.51
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,501.9,387.47
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,539.22,418.14
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,572.87,444.68
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,604.3,468.87
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,630.68,489.5
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,654.24,507.67
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,672.62,521.98
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,687.87,533.87
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,697.57,541.65
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,704.03,546.62
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,704.3,547.5
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,705.28,549.08
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,560.72,440.35
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,400.0,315.01
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,490.92,389.35
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,561.8,446.23
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,524.01,418.33
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,490.2,393.44
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,449.74,362.36
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,408.68,329.99
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,356.38,287.83
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,305.46,245.37
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,242.84,192.13
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,184.54,139.46
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,91.47,25.98
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,14.59,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,28.89,18.67
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,40.98,30.51
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,52.58,41.29
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,59.47,47.63
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,66.1,53.53
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,78.51,64.35
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,111.36,77.86
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,138.75,87.24
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,180.93,112.66
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,228.21,151.67
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,276.45,192.67
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,326.28,235.25
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,372.19,273.99
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,415.33,309.87
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,457.45,343.83
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,496.24,375.28
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,533.45,404.79
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,566.38,430.1
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,597.02,453.18
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,622.88,473.33
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,646.08,491.36
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,664.23,504.7
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,679.43,515.83
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,688.93,523.39
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,695.3,528.78
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,653.81,499.72
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,602.54,463.5
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,575.0,444.35
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,545.69,423.44
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,580.86,452.26
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,615.81,479.96
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,582.73,455.84
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,548.02,430.65
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,499.12,394.42
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,450.04,357.0
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,390.35,310.95
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,331.9,263.96
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,256.12,200.98
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,186.65,139.7
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,92.28,19.95
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,14.24,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,28.22,17.81
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,37.67,27.35
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,45.31,34.49
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,49.89,38.75
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,54.34,42.72
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,55.75,43.76
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,86.47,49.93
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,131.78,74.95
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,179.45,109.96
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,230.82,152.29
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,278.92,193.73
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,325.59,234.7
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,372.13,275.08
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,415.71,312.45
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,458.46,348.25
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,497.79,380.47
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,535.39,410.47
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,570.98,438.31
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,604.06,463.7
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,630.41,484.22
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,653.9,502.27
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,672.96,516.04
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,688.92,527.35
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,698.5,535.01
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,704.8,540.08
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,705.91,541.28
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,703.77,540.36
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,698.86,537.34
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,687.01,529.5
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,668.16,517.03
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,646.59,502.42
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,616.93,481.57
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,585.23,458.76
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,543.8,427.52
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,501.35,394.63
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,448.97,354.24
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,394.76,310.55
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,320.94,249.11
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,252.3,186.75
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,122.69,19.01
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,10.92,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,22.22,12.65
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,26.55,17.59
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,30.85,21.7
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,33.23,23.98
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,35.62,26.12
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,42.12,31.75
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,74.27,37.45
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,124.55,63.9
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,176.37,101.67
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,227.19,143.67
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,278.29,187.68
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,327.96,230.81
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,376.95,272.56
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,423.23,311.16
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,468.05,347.31
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,509.33,381.06
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,548.5,412.31
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,583.84,439.06
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,616.37,462.97
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,644.06,483.81
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,668.7,502.1
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,688.92,516.36
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,705.84,528.13
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,716.34,535.69
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,723.37,540.52
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,724.87,541.74
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,722.93,540.78
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,715.54,536.26
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,704.91,529.67
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,686.24,517.64
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,664.72,503.69
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,635.7,484.77
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,609.25,466.52
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,567.81,436.58
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,525.3,404.94
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,470.31,363.45
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,416.13,320.51
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,341.03,259.57
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,270.49,196.15
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,130.27,9.93
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,10.61,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,23.39,13.33
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,28.59,19.25
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,33.7,24.1
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,36.81,27.03
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,39.89,29.78
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,41.6,31.16
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,70.97,36.23
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,120.16,61.36
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,176.31,102.19
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,227.01,143.59
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,278.08,187.13
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,326.98,229.85
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,375.28,271.65
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,420.84,310.59
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,464.92,347.39
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,506.17,382.08
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,545.41,414.51
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,580.27,442.32
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,612.67,467.71
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,641.0,490.3
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,666.35,510.39
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,685.69,525.9
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,701.73,538.87
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,713.09,548.22
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,721.05,554.53
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,722.3,556.28
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,720.14,555.75
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,712.35,551.95
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,701.34,545.92
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,682.23,533.1
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,660.32,518.23
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,635.95,501.15
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,604.84,478.48
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,562.88,446.96
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,519.87,413.58
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,463.88,369.65
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,408.74,324.29
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,333.18,260.78
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,262.09,194.54
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,128.9,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,13.34,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,22.47,12.25
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,28.07,18.65
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,33.5,23.78
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,48.69,37.34
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,78.24,63.29
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,100.1,82.19
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,123.84,95.05
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,146.35,106.64
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,184.51,131.6
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,219.23,159.56
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,253.72,187.99
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,266.3,202.74
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,265.19,205.21
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,281.73,218.42
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,294.69,228.56
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,401.46,311.41
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,538.37,418.79
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,572.07,446.19
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,603.0,471.1
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,629.69,493.05
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,653.42,512.41
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,671.5,526.39
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,686.33,537.72
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,696.09,545.88
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,702.5,551.36
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,702.64,550.92
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,699.47,548.19
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,689.55,541.37
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,676.53,532.36
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,660.37,521.24
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,637.4,504.57
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,605.83,481.67
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,572.32,456.8
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,526.64,421.1
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,483.64,386.49
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,426.92,341.4
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,371.75,295.64
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,289.86,226.49
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,214.46,157.55
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,104.21,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,17.16,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,29.22,16.89
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,42.45,30.52
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,53.16,40.4
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,60.89,47.51
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,68.34,54.17
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,69.99,55.62
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,89.06,58.07
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,129.38,78.69
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,172.95,109.46
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,214.86,142.88
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,260.07,181.37
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,261.19,196.29
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,238.01,187.13
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,254.89,200.72
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,272.07,214.46
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,268.56,211.83
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,263.38,207.75
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,287.71,226.69
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,313.22,246.46
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,280.77,220.86
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,242.86,190.74
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,260.88,205.33
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,276.28,217.81
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,335.77,266.37
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,404.3,321.6
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,404.22,322.38
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,403.37,322.76
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,353.3,283.52
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,293.64,236.09
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,283.13,228.53
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,272.08,220.38
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,250.58,203.74
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,228.81,186.62
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,380.62,315.41
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,492.95,407.91
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,435.46,359.98
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,379.34,311.62
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,308.58,248.78
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,242.64,183.4
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,116.67,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
