Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,392.57,320.45
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,356.93,291.6
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,345.81,283.73
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,333.87,274.97
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,287.6,237.63
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,232.62,192.7
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,213.01,177.49
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,193.18,161.58
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,354.58,299.79
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,474.76,396.83
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,422.63,352.17
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,368.27,305.21
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,291.8,237.57
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,221.1,165.18
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,104.97,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.25,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,22.89,11.26
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,34.06,24.89
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,40.12,31.14
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,46.03,36.91
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,61.86,51.61
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,94.74,81.63
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,105.02,86.45
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,115.76,95.43
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,134.68,93.74
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,207.41,138.67
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,196.74,147.68
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,160.16,131.07
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,165.94,135.59
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,171.62,139.94
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,165.19,134.49
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,158.19,128.57
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,159.64,129.47
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,161.06,130.35
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,181.14,147.0
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,201.79,164.09
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,250.98,204.94
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,300.08,245.41
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,208.66,170.43
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,112.36,89.87
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,115.89,92.89
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,119.52,95.9
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,115.95,93.06
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,112.4,90.26
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,365.34,308.14
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,589.78,491.56
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,560.63,468.23
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,529.66,444.22
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,490.15,411.83
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,449.77,377.72
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,393.24,329.26
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,338.09,280.37
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,263.69,214.08
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,194.74,144.78
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,93.47,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,11.44,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,19.82,8.1
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,29.38,19.98
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,34.32,25.02
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,39.16,29.65
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,41.71,32.06
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,44.25,34.33
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,64.78,39.66
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,109.4,59.97
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,131.88,89.72
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,134.88,108.27
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,145.56,116.65
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,156.42,125.15
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,102.91,80.56
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,45.57,32.63
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,46.98,33.78
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,48.38,34.91
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,187.03,149.06
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,331.39,264.81
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,383.7,307.18
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,443.89,356.03
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,460.43,369.27
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,476.39,382.1
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,396.4,318.09
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,298.67,238.73
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,307.67,246.32
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,316.69,253.76
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,325.3,261.74
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,326.01,263.51
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,225.32,181.73
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,127.09,100.29
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,114.79,90.61
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,102.44,80.68
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,88.44,69.07
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,74.36,57.24
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,231.64,190.42
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,346.56,281.48
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,270.77,214.99
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,200.66,146.32
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,96.21,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,10.48,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,18.48,6.84
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,27.62,18.74
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,32.21,23.54
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,36.71,27.94
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,39.39,30.5
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,46.17,36.68
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,60.94,37.86
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,106.47,58.09
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,152.27,89.56
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,199.53,128.03
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,245.79,168.96
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,292.21,210.92
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,336.84,251.41
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,380.67,290.48
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,423.49,327.65
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,461.92,360.23
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,496.93,389.25
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,530.01,415.84
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,558.25,438.18
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,583.83,457.61
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,604.62,471.72
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,622.42,482.75
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,634.29,491.97
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,642.96,498.77
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,646.77,501.63
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,647.4,502.17
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,644.62,501.67
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,635.7,496.77
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,617.79,485.72
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,597.21,472.39
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,570.0,453.33
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,540.74,432.19
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,500.37,401.15
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,459.08,368.44
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,408.51,328.66
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,356.03,285.41
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,282.47,222.95
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,214.49,156.83
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,102.51,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,10.48,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,20.13,7.07
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,32.51,22.48
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,39.1,29.11
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,45.5,35.19
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,48.15,37.71
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,50.83,40.11
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,63.54,41.14
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,107.51,60.24
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,151.41,89.35
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,201.31,128.9
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,246.46,167.99
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,292.02,208.45
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,335.32,247.19
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,378.42,285.33
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,418.27,320.91
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,456.7,354.63
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,494.22,386.21
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,529.0,415.1
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,557.48,439.42
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,583.26,461.3
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,604.83,479.65
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,623.42,495.47
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,635.79,506.04
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,644.94,514.05
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,649.0,518.13
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,649.83,519.75
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,644.38,517.52
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,635.85,512.86
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,622.07,502.89
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,602.01,488.02
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,575.38,468.51
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,546.63,446.8
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,506.99,415.89
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,466.36,383.1
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,412.91,338.83
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,364.57,296.75
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,290.37,231.68
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,221.76,163.82
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,106.11,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.48,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,19.33,6.15
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,30.68,21.42
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,37.37,28.29
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,43.85,34.57
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,47.86,38.31
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,51.77,41.81
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,62.83,42.48
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,106.69,61.15
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,115.19,77.49
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,99.79,79.76
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,125.33,100.8
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,151.19,121.73
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,161.78,129.9
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,172.61,138.29
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,179.37,143.62
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,186.15,148.97
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,181.17,144.56
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,175.8,139.91
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,192.09,153.06
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,208.87,166.53
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,214.79,170.99
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,220.86,175.65
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,257.9,205.66
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,292.43,233.43
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,278.66,222.33
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,264.36,211.02
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,278.3,223.17
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,300.21,241.48
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,205.32,165.24
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,113.62,89.63
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,102.2,80.66
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,90.74,71.39
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,78.19,60.93
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,65.58,50.27
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,218.87,180.8
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,331.81,270.47
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,257.9,206.22
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,189.22,140.9
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,90.69,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.4,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,14.83,7.45
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,24.59,16.76
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,34.36,25.98
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,43.67,34.68
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,53.0,43.25
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,62.23,49.1
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,71.25,56.77
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,85.9,69.19
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,100.62,81.52
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,106.81,86.6
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,112.98,91.66
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,130.18,105.82
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,147.52,119.95
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,187.01,152.35
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,227.37,185.22
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,214.23,174.02
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,198.93,161.15
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,204.31,165.58
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,209.76,170.03
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,210.76,170.57
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,211.75,171.15
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,187.13,151.09
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,161.97,130.51
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,147.14,118.24
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,132.16,105.82
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,139.58,112.19
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,147.4,118.88
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,129.55,104.25
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,111.55,89.44
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,100.11,80.01
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,88.63,70.45
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,257.49,215.9
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,406.58,336.9
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,349.4,288.64
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,294.23,241.66
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,224.54,180.92
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,160.28,120.14
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,77.69,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,15.43,2.3
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,31.91,21.94
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,38.53,28.77
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,44.95,34.94
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,47.18,37.12
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,49.49,39.21
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,57.5,46.33
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,101.1,56.75
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,144.46,84.72
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,193.87,123.74
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,163.7,116.76
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,108.57,85.68
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,116.47,91.78
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,124.42,97.81
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,130.62,102.56
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,136.85,107.32
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,170.21,134.08
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,204.43,161.31
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,238.94,189.05
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,274.37,217.51
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,210.48,166.08
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,141.38,109.98
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,145.51,113.45
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,149.74,116.98
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,212.19,167.84
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,273.46,217.12
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,251.46,199.69
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,228.97,181.88
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,152.36,120.06
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,84.4,64.3
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,76.3,57.9
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,68.18,51.39
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,279.56,230.51
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,456.15,373.16
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,402.85,327.85
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,350.66,282.85
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,277.53,219.56
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,209.58,154.93
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,101.9,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,13.66,0.48
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,28.11,17.91
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,33.99,23.85
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,39.71,29.19
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,43.03,32.26
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,46.31,35.14
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,52.96,40.88
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,96.68,51.61
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,141.37,80.14
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,191.23,118.99
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,169.6,118.64
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,125.15,96.77
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,159.82,124.0
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,195.76,151.97
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,216.79,168.32
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,241.28,187.45
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,279.98,217.24
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,323.21,250.45
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,357.17,277.08
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,393.4,305.51
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,411.04,319.5
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,425.12,330.84
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,423.23,329.77
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,420.04,327.73
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,534.28,419.22
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,643.87,505.05
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,639.02,501.23
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,631.11,495.61
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,616.98,485.28
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,600.04,472.69
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,573.94,453.15
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,545.7,431.46
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,508.05,402.17
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,469.19,370.99
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,419.94,332.41
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,368.57,290.44
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,297.23,230.76
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,230.81,168.78
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,111.66,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,16.75,1.65
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,32.24,23.39
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,48.32,39.5
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,63.92,54.75
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,78.42,68.83
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,92.5,82.3
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,106.81,95.61
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,132.34,108.48
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,156.66,127.63
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,181.65,148.66
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,206.6,170.37
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,232.01,192.73
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,269.25,223.28
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,316.4,263.47
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,349.13,292.48
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,384.01,323.27
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,397.27,336.5
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,407.39,346.46
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,403.95,344.39
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,393.48,335.93
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,393.91,336.89
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,392.96,336.55
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,448.57,385.86
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,507.33,437.54
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,529.07,457.69
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,552.58,479.37
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,546.24,474.9
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,537.51,468.42
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,581.97,508.31
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,618.25,540.88
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,591.94,518.74
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,563.38,494.46
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,525.58,461.8
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,486.46,427.03
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,436.06,380.95
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,383.35,331.43
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,311.89,264.69
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,245.17,196.05
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,118.74,6.04
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,11.53,0.0
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,25.83,17.5
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,30.58,22.88
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,35.28,27.67
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,38.01,30.47
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,40.75,33.15
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,44.27,36.42
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,91.4,49.07
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,139.65,81.2
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,189.24,122.37
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,241.56,170.06
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,289.39,215.36
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,335.57,260.12
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,380.92,303.79
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,423.04,343.42
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,463.51,380.65
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,463.91,384.81
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,451.89,376.85
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,472.08,394.39
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,490.27,409.74
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,520.93,435.46
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,549.25,459.11
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,605.32,506.37
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,659.07,551.34
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,611.27,511.6
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,554.62,464.86
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,543.43,456.91
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,526.27,443.87
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,581.7,491.08
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,624.13,527.08
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,598.51,506.98
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,570.58,484.96
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,531.86,452.82
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,491.93,418.76
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,439.7,374.23
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,387.94,328.2
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,314.15,261.41
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,250.71,197.51
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,121.46,15.59
